Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,15,268.5,292.0,3.7,13.85,503.0,433.95,344.99
2018,3,24,11,30,88.0,273.0,3.9,14.0,344.0,311.65,247.67
2018,3,24,11,45,61.5,274.0,4.05,14.15,324.0,298.16,236.84
2018,3,24,12,0,35.0,275.0,4.2,14.3,304.0,283.66,224.77
2018,3,24,12,15,114.0,328.5,4.3,14.3,422.0,400.92,318.61
2018,3,24,12,30,193.0,382.0,4.4,14.3,540.0,520.63,411.99
2018,3,24,12,45,250.5,365.5,4.55,14.35,568.0,565.58,447.84
2018,3,24,13,0,308.0,349.0,4.7,14.4,596.0,606.64,481.11
2018,3,24,13,15,308.0,345.5,4.7,14.3,588.0,612.95,486.45
2018,3,24,13,30,308.0,342.0,4.7,14.2,580.0,618.02,491.08
2018,3,24,13,45,398.0,302.0,4.7,14.1,600.0,670.23,533.91
2018,3,24,14,0,488.0,262.0,4.7,14.0,620.0,713.14,569.56
2018,3,24,14,15,662.5,193.0,4.65,13.8,656.0,799.82,639.7
2018,3,24,14,30,837.0,124.0,4.6,13.6,692.0,872.66,694.37
2018,3,24,14,45,857.0,109.5,4.55,13.4,663.0,870.67,694.08
2018,3,24,15,0,877.0,95.0,4.5,13.2,634.0,864.57,691.44
2018,3,24,15,15,808.0,104.0,4.5,13.2,572.5,807.86,651.27
2018,3,24,15,30,739.0,113.0,4.5,13.2,511.0,754.26,613.15
2018,3,24,15,45,576.5,127.0,4.25,12.7,420.0,628.47,518.14
2018,3,24,16,0,414.0,141.0,4.0,12.2,329.0,502.15,417.9
2018,3,24,16,15,502.5,115.5,3.75,11.8,317.0,528.67,442.52
2018,3,24,16,30,591.0,90.0,3.5,11.4,305.0,554.1,464.69
2018,3,24,16,45,450.0,90.5,3.25,11.0,239.0,435.46,367.55
2018,3,24,17,0,309.0,91.0,3.0,10.6,173.0,332.1,280.51
2018,3,24,17,15,245.0,75.0,2.65,9.9,131.0,252.49,212.66
2018,3,24,17,30,181.0,59.0,2.3,9.2,89.0,189.85,157.16
2018,3,24,17,45,143.5,40.5,1.9,8.55,59.0,142.1,112.39
2018,3,24,18,0,106.0,22.0,1.5,7.9,29.0,97.53,37.52
2018,3,24,18,15,53.0,11.0,1.5,7.6,14.5,33.56,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,25,5,45,7.5,2.0,0.85,5.3,2.0,0.0,0.0
2018,3,25,6,0,15.0,4.0,0.8,5.5,4.0,0.0,0.0
2018,3,25,6,15,128.0,19.0,1.1,6.3,29.5,18.11,0.0
2018,3,25,6,30,241.0,34.0,1.4,7.1,55.0,26.84,15.94
2018,3,25,6,45,378.5,44.0,1.65,7.85,103.5,35.0,25.55
2018,3,25,7,0,516.0,54.0,1.9,8.6,152.0,41.26,31.73
2018,3,25,7,15,465.0,71.0,2.05,9.0,180.0,53.13,42.74
2018,3,25,7,30,414.0,88.0,2.2,9.4,208.0,63.19,51.89
2018,3,25,7,45,587.5,82.0,2.35,9.8,289.0,55.99,45.27
2018,3,25,8,0,761.0,76.0,2.5,10.2,370.0,54.44,43.7
2018,3,25,8,15,791.0,80.0,2.6,10.5,422.5,81.12,47.11
2018,3,25,8,30,821.0,84.0,2.7,10.8,475.0,132.58,73.9
2018,3,25,8,45,842.0,87.0,2.75,11.1,523.5,185.07,112.88
2018,3,25,9,0,863.0,90.0,2.8,11.4,572.0,239.47,159.1
2018,3,25,9,15,880.5,92.0,2.85,11.6,617.0,299.74,212.64
2018,3,25,9,30,898.0,94.0,2.9,11.8,662.0,354.77,262.42
2018,3,25,9,45,887.5,103.5,3.0,12.05,692.0,406.66,309.74
2018,3,25,10,0,877.0,113.0,3.1,12.3,722.0,452.19,350.89
2018,3,25,10,15,908.0,106.5,3.15,12.45,761.5,509.16,399.4
2018,3,25,10,30,939.0,100.0,3.2,12.6,801.0,562.98,444.45
2018,3,25,10,45,944.5,101.0,3.25,12.75,824.5,610.14,483.37
2018,3,25,11,0,950.0,102.0,3.3,12.9,848.0,655.68,520.09
2018,3,25,11,15,954.0,102.5,3.35,13.0,864.0,698.02,553.68
2018,3,25,11,30,958.0,103.0,3.4,13.1,880.0,738.24,585.02
2018,3,25,11,45,960.5,103.5,3.5,13.15,888.0,775.09,613.06
2018,3,25,12,0,963.0,104.0,3.6,13.2,896.0,809.38,637.95
2018,3,25,12,15,962.5,104.0,3.65,13.25,895.0,838.18,658.61
2018,3,25,12,30,962.0,104.0,3.7,13.3,894.0,863.95,677.15
2018,3,25,12,45,840.5,153.5,3.8,13.3,838.5,842.0,661.91
2018,3,25,13,0,719.0,203.0,3.9,13.3,783.0,812.84,641.5
2018,3,25,13,15,443.5,239.0,3.95,13.25,594.5,629.05,501.93
2018,3,25,13,30,168.0,275.0,4.0,13.2,406.0,421.95,338.34
2018,3,25,13,45,241.0,301.0,4.05,13.2,482.0,526.05,421.54
2018,3,25,14,0,314.0,327.0,4.1,13.2,558.0,622.34,496.22
2018,3,25,14,15,224.5,269.5,4.15,13.1,431.0,487.58,392.79
2018,3,25,14,30,135.0,212.0,4.2,13.0,304.0,339.25,276.06
2018,3,25,14,45,80.5,179.5,4.2,12.9,233.5,258.53,210.69
2018,3,25,15,0,26.0,147.0,4.2,12.8,163.0,168.21,135.73
2018,3,25,15,15,260.0,145.5,4.2,12.8,287.5,383.53,319.2
2018,3,25,15,30,494.0,144.0,4.2,12.8,412.0,585.36,483.52
2018,3,25,15,45,654.0,111.5,4.15,12.45,432.0,674.15,554.75
2018,3,25,16,0,814.0,79.0,4.1,12.1,452.0,741.69,608.43
2018,3,25,16,15,781.5,74.5,3.9,11.75,398.5,691.59,571.37
2018,3,25,16,30,749.0,70.0,3.7,11.4,345.0,640.74,533.6
2018,3,25,16,45,700.0,65.5,3.45,11.1,290.5,578.18,485.06
2018,3,25,17,0,651.0,61.0,3.2,10.8,236.0,521.52,438.03
2018,3,25,17,15,579.5,53.5,2.9,10.1,184.0,445.06,373.4
2018,3,25,17,30,508.0,46.0,2.6,9.4,132.0,372.69,309.38
2018,3,25,17,45,370.5,36.0,2.3,8.75,86.5,267.41,214.66
2018,3,25,18,0,233.0,26.0,2.0,8.1,41.0,164.09,78.57
2018,3,25,18,15,116.5,13.0,1.95,7.8,20.5,63.38,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,2.8,6.8,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,2.9,6.9,6.0,0.0,0.0
2018,3,26,6,15,191.0,20.5,3.1,7.3,35.5,19.54,0.0
2018,3,26,6,30,341.0,34.0,3.3,7.7,65.0,28.28,17.65
2018,3,26,6,45,459.5,42.0,3.45,8.15,114.0,32.88,23.69
2018,3,26,7,0,578.0,50.0,3.6,8.6,163.0,37.49,28.34
2018,3,26,7,15,647.5,55.5,3.75,9.15,218.0,39.8,30.63
2018,3,26,7,30,717.0,61.0,3.9,9.7,273.0,46.24,36.49
2018,3,26,7,45,763.0,64.5,4.05,10.3,329.0,47.03,37.08
2018,3,26,8,0,809.0,68.0,4.2,10.9,385.0,47.88,37.66
2018,3,26,8,15,838.5,71.0,4.25,11.4,438.5,79.75,42.59
2018,3,26,8,30,868.0,74.0,4.3,11.9,492.0,133.1,71.46
2018,3,26,8,45,889.5,76.0,4.4,12.45,542.0,194.16,118.03
2018,3,26,9,0,911.0,78.0,4.5,13.0,592.0,250.17,165.93
2018,3,26,9,15,926.0,80.0,4.55,13.4,636.5,306.06,216.39
2018,3,26,9,30,941.0,82.0,4.6,13.8,681.0,362.57,267.77
2018,3,26,9,45,953.0,83.0,4.65,14.2,720.0,417.54,317.39
2018,3,26,10,0,965.0,84.0,4.7,14.6,759.0,472.31,365.77
2018,3,26,10,15,970.5,86.5,4.7,14.85,790.0,524.97,411.36
2018,3,26,10,30,976.0,89.0,4.7,15.1,821.0,576.38,454.67
2018,3,26,10,45,978.5,91.5,4.7,15.4,844.5,624.69,494.28
2018,3,26,11,0,981.0,94.0,4.7,15.7,868.0,671.08,531.35
2018,3,26,11,15,982.5,95.0,4.7,15.85,883.0,713.37,564.77
2018,3,26,11,30,984.0,96.0,4.7,16.0,898.0,753.27,595.69
2018,3,26,11,45,984.0,96.5,4.7,16.2,904.5,789.1,621.76
2018,3,26,12,0,984.0,97.0,4.7,16.4,911.0,822.13,644.97
2018,3,26,12,15,984.5,96.5,4.7,16.5,910.0,851.62,665.81
2018,3,26,12,30,985.0,96.0,4.7,16.6,909.0,878.05,684.44
2018,3,26,12,45,983.5,95.0,4.65,16.7,899.0,899.17,698.97
2018,3,26,13,0,982.0,94.0,4.6,16.8,889.0,916.92,711.16
2018,3,26,13,15,978.0,92.5,4.55,16.8,870.5,928.58,719.43
2018,3,26,13,30,974.0,91.0,4.5,16.8,852.0,936.66,725.34
2018,3,26,13,45,968.5,89.5,4.4,16.85,826.0,939.86,727.42
2018,3,26,14,0,963.0,88.0,4.3,16.9,800.0,939.47,727.22
2018,3,26,14,15,953.0,87.0,4.25,16.8,766.5,932.17,723.26
2018,3,26,14,30,943.0,86.0,4.2,16.7,733.0,921.42,717.06
2018,3,26,14,45,929.0,84.5,4.15,16.6,692.0,903.32,705.78
2018,3,26,15,0,915.0,83.0,4.1,16.5,651.0,882.11,692.41
2018,3,26,15,15,898.5,81.0,4.1,16.5,605.5,855.29,675.02
2018,3,26,15,30,882.0,79.0,4.1,16.5,560.0,825.84,655.68
2018,3,26,15,45,856.0,77.0,3.9,16.1,509.0,792.92,633.75
2018,3,26,16,0,830.0,75.0,3.7,15.7,458.0,751.67,605.37
2018,3,26,16,15,793.5,72.0,3.25,15.15,403.5,699.84,567.82
2018,3,26,16,30,757.0,69.0,2.8,14.6,349.0,647.46,529.05
2018,3,26,16,45,707.5,64.5,2.4,14.05,294.0,584.15,480.89
2018,3,26,17,0,658.0,60.0,2.0,13.5,239.0,526.54,434.03
2018,3,26,17,15,581.5,54.0,1.85,12.55,186.5,448.45,370.3
2018,3,26,17,30,505.0,48.0,1.7,11.6,134.0,374.65,307.03
2018,3,26,17,45,377.0,38.0,1.5,10.7,89.5,273.88,218.14
2018,3,26,18,0,249.0,28.0,1.3,9.8,45.0,174.98,93.48
2018,3,26,18,15,130.5,15.0,1.3,9.5,23.5,71.71,0.0
2018,3,26,18,30,12.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,1.25,8.9,3.0,0.0,0.0
2018,3,27,6,0,38.0,6.0,1.3,9.1,6.0,5.72,0.0
2018,3,27,6,15,177.5,20.5,1.25,9.6,36.0,17.37,0.0
2018,3,27,6,30,317.0,35.0,1.2,10.1,66.0,28.92,18.48
2018,3,27,6,45,429.5,44.5,1.2,10.6,114.0,34.89,25.33
2018,3,27,7,0,542.0,54.0,1.2,11.1,162.0,40.7,31.0
2018,3,27,7,15,611.5,60.0,1.25,11.85,216.0,43.21,33.41
2018,3,27,7,30,681.0,66.0,1.3,12.6,270.0,45.7,35.61
2018,3,27,7,45,728.0,69.5,1.4,13.3,325.0,50.88,40.09
2018,3,27,8,0,775.0,73.0,1.5,14.0,380.0,51.53,40.43
2018,3,27,8,15,805.0,76.5,1.6,14.65,433.0,86.77,46.81
2018,3,27,8,30,835.0,80.0,1.7,15.3,486.0,138.85,75.79
2018,3,27,8,45,856.5,82.5,1.8,15.95,535.0,191.92,115.58
2018,3,27,9,0,878.0,85.0,1.9,16.6,584.0,253.25,166.73
2018,3,27,9,15,896.0,86.5,2.0,17.0,629.0,307.88,214.61
2018,3,27,9,30,914.0,88.0,2.1,17.4,674.0,363.46,263.47
2018,3,27,9,45,928.0,88.0,2.15,17.8,712.5,417.02,310.12
2018,3,27,10,0,942.0,88.0,2.2,18.2,751.0,470.6,355.63
2018,3,27,10,15,948.5,90.0,2.3,18.5,782.0,522.2,398.69
2018,3,27,10,30,955.0,92.0,2.4,18.8,813.0,572.66,439.67
2018,3,27,10,45,959.0,93.5,2.5,19.15,836.0,619.97,477.11
2018,3,27,11,0,963.0,95.0,2.6,19.5,859.0,665.5,512.28
2018,3,27,11,15,964.5,96.5,2.65,19.7,874.0,707.48,544.1
2018,3,27,11,30,966.0,98.0,2.7,19.9,889.0,747.14,573.57
2018,3,27,11,45,965.0,99.5,2.7,20.15,895.5,782.54,597.93
2018,3,27,12,0,964.0,101.0,2.7,20.4,902.0,815.16,619.66
2018,3,27,12,15,963.5,101.0,2.7,20.55,900.5,843.8,638.78
2018,3,27,12,30,963.0,101.0,2.7,20.7,899.0,869.4,655.82
2018,3,27,12,45,946.0,107.5,2.7,20.85,884.5,884.89,666.01
2018,3,27,13,0,929.0,114.0,2.7,21.0,870.0,896.7,673.87
2018,3,27,13,15,900.0,123.5,2.7,21.05,843.0,897.76,674.85
2018,3,27,13,30,871.0,133.0,2.7,21.1,816.0,901.14,677.64
2018,3,27,13,45,876.0,125.0,2.7,21.1,794.0,906.72,682.19
2018,3,27,14,0,881.0,117.0,2.7,21.1,772.0,902.52,680.24
2018,3,27,14,15,878.0,111.5,2.65,21.05,740.5,896.79,677.21
2018,3,27,14,30,875.0,106.0,2.6,21.0,709.0,887.69,672.04
2018,3,27,14,45,840.5,107.5,2.6,20.9,660.5,862.74,656.65
2018,3,27,15,0,806.0,109.0,2.6,20.8,612.0,828.64,635.0
2018,3,27,15,15,792.0,102.5,2.6,20.8,567.5,800.46,617.18
2018,3,27,15,30,778.0,96.0,2.6,20.8,523.0,769.72,597.38
2018,3,27,15,45,788.5,85.0,2.4,20.35,484.0,750.96,585.8
2018,3,27,16,0,799.0,74.0,2.2,19.9,445.0,728.69,571.46
2018,3,27,16,15,772.5,70.5,1.9,19.25,395.0,684.46,540.65
2018,3,27,16,30,746.0,67.0,1.6,18.6,345.0,639.21,508.49
2018,3,27,16,45,684.0,64.0,1.3,17.95,288.5,569.33,456.87
2018,3,27,17,0,622.0,61.0,1.0,17.3,232.0,506.04,407.1
2018,3,27,17,15,529.0,54.5,1.05,16.5,178.0,418.28,338.5
2018,3,27,17,30,436.0,48.0,1.1,15.7,124.0,336.35,271.08
2018,3,27,17,45,315.0,37.5,1.15,14.95,82.5,241.49,189.69
2018,3,27,18,0,194.0,27.0,1.2,14.2,41.0,151.45,85.98
2018,3,27,18,15,106.0,15.0,1.2,13.95,21.5,61.16,0.0
2018,3,27,18,30,18.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.2,13.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,45,21.0,4.0,0.5,11.5,4.0,0.0,0.0
2018,3,28,6,0,42.0,8.0,0.5,11.7,8.0,7.63,0.0
2018,3,28,6,15,181.5,21.0,0.55,12.45,37.5,17.59,0.0
2018,3,28,6,30,321.0,34.0,0.6,13.2,67.0,27.58,17.48
2018,3,28,6,45,437.5,42.5,0.65,13.95,115.5,32.75,23.18
2018,3,28,7,0,554.0,51.0,0.7,14.7,164.0,37.8,28.02
2018,3,28,7,15,605.5,58.5,0.85,15.35,215.5,41.69,31.6
2018,3,28,7,30,657.0,66.0,1.0,16.0,267.0,45.39,34.83
2018,3,28,7,45,631.0,82.5,1.1,16.7,304.5,55.58,43.66
2018,3,28,8,0,605.0,99.0,1.2,17.4,342.0,65.19,51.8
2018,3,28,8,15,569.5,123.5,1.4,18.1,376.0,110.7,70.69
2018,3,28,8,30,534.0,148.0,1.6,18.8,410.0,160.51,104.15
2018,3,28,8,45,592.0,148.5,1.75,19.5,465.5,201.79,133.1
2018,3,28,9,0,650.0,149.0,1.9,20.2,521.0,249.25,170.17
2018,3,28,9,15,776.0,117.0,1.95,20.6,594.5,299.43,209.22
2018,3,28,9,30,902.0,85.0,2.0,21.0,668.0,361.47,259.12
2018,3,28,9,45,917.5,84.5,2.1,21.45,706.5,414.52,304.6
2018,3,28,10,0,933.0,84.0,2.2,21.9,745.0,467.73,349.15
2018,3,28,10,15,941.0,85.5,2.2,22.25,776.0,519.08,390.96
2018,3,28,10,30,949.0,87.0,2.2,22.6,807.0,569.44,430.71
2018,3,28,10,45,954.5,88.0,2.25,22.95,830.5,616.76,467.27
2018,3,28,11,0,960.0,89.0,2.3,23.3,854.0,662.43,501.64
2018,3,28,11,15,963.5,89.0,2.3,23.55,869.5,704.06,532.24
2018,3,28,11,30,967.0,89.0,2.3,23.8,885.0,743.48,560.56
2018,3,28,11,45,968.5,89.5,2.3,24.05,892.0,779.55,584.33
2018,3,28,12,0,970.0,90.0,2.3,24.3,899.0,812.96,606.06
2018,3,28,12,15,970.5,90.0,2.25,24.4,898.5,842.29,624.91
2018,3,28,12,30,971.0,90.0,2.2,24.5,898.0,868.62,641.68
2018,3,28,12,45,969.0,89.5,2.2,24.65,888.5,889.26,654.98
2018,3,28,13,0,967.0,89.0,2.2,24.8,879.0,906.58,666.19
2018,3,28,13,15,963.0,88.0,2.25,24.8,861.0,918.27,674.68
2018,3,28,13,30,959.0,87.0,2.3,24.8,843.0,926.45,681.07
2018,3,28,13,45,952.5,86.5,2.3,24.8,817.5,929.49,683.78
2018,3,28,14,0,946.0,86.0,2.3,24.8,792.0,929.01,684.38
2018,3,28,14,15,937.5,84.5,2.35,24.65,759.0,922.2,681.86
2018,3,28,14,30,929.0,83.0,2.4,24.5,726.0,911.99,677.25
2018,3,28,14,45,917.0,81.5,2.4,24.4,686.5,895.44,667.95
2018,3,28,15,0,905.0,80.0,2.4,24.3,647.0,875.78,656.68
2018,3,28,15,15,889.5,77.5,2.4,24.3,602.0,849.06,640.39
2018,3,28,15,30,874.0,75.0,2.4,24.3,557.0,819.68,622.26
2018,3,28,15,45,852.0,72.5,2.25,23.75,507.5,782.66,598.88
2018,3,28,16,0,830.0,70.0,2.1,23.2,458.0,750.26,578.48
2018,3,28,16,15,800.0,67.0,1.85,22.45,405.5,703.05,546.78
2018,3,28,16,30,770.0,64.0,1.6,21.7,353.0,654.97,513.74
2018,3,28,16,45,725.5,59.5,1.35,20.95,299.0,594.46,470.47
2018,3,28,17,0,681.0,55.0,1.1,20.2,245.0,534.79,425.41
2018,3,28,17,15,588.5,51.0,1.1,19.3,190.0,451.87,361.26
2018,3,28,17,30,496.0,47.0,1.1,18.4,135.0,370.93,295.49
2018,3,28,17,45,350.5,36.5,1.1,17.45,88.0,260.23,202.91
2018,3,28,18,0,205.0,26.0,1.1,16.5,41.0,156.33,93.86
2018,3,28,18,15,113.0,14.5,1.15,16.35,21.5,64.03,0.0
2018,3,28,18,30,21.0,3.0,1.2,16.2,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.2,16.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.5,0.5,15.05,4.5,0.0,0.0
2018,3,29,6,0,52.0,9.0,0.5,15.2,9.0,8.58,0.0
2018,3,29,6,15,193.0,22.5,0.5,15.8,40.5,18.84,0.0
2018,3,29,6,30,334.0,36.0,0.5,16.4,72.0,29.24,18.86
2018,3,29,6,45,461.0,42.5,0.55,17.0,122.0,32.51,22.72
2018,3,29,7,0,588.0,49.0,0.6,17.6,172.0,35.9,26.03
2018,3,29,7,15,599.0,60.5,0.75,18.2,216.5,43.07,32.44
2018,3,29,7,30,610.0,72.0,0.9,18.8,261.0,49.77,38.26
2018,3,29,7,45,604.5,87.5,1.05,19.35,303.5,59.14,46.26
2018,3,29,8,0,599.0,103.0,1.2,19.9,346.0,67.94,53.62
2018,3,29,8,15,695.5,95.0,1.35,20.5,413.0,97.89,54.71
2018,3,29,8,30,792.0,87.0,1.5,21.1,480.0,147.97,82.14
2018,3,29,8,45,840.0,82.5,1.65,21.7,535.5,197.55,118.32
2018,3,29,9,0,888.0,78.0,1.8,22.3,591.0,258.34,167.46
2018,3,29,9,15,904.0,79.5,1.8,22.7,635.0,312.92,214.43
2018,3,29,9,30,920.0,81.0,1.8,23.1,679.0,368.23,261.87
2018,3,29,9,45,932.0,82.0,1.85,23.5,717.5,422.1,307.53
2018,3,29,10,0,944.0,83.0,1.9,23.9,756.0,475.8,351.84
2018,3,29,10,15,951.5,84.0,1.95,24.25,786.5,526.97,393.08
2018,3,29,10,30,959.0,85.0,2.0,24.6,817.0,577.08,432.29
2018,3,29,10,45,963.5,86.5,2.0,24.9,840.5,624.65,468.35
2018,3,29,11,0,968.0,88.0,2.0,25.2,864.0,670.49,502.12
2018,3,29,11,15,971.0,89.0,2.05,25.45,879.5,712.96,533.06
2018,3,29,11,30,974.0,90.0,2.1,25.7,895.0,753.19,561.62
2018,3,29,11,45,975.0,90.5,2.15,25.9,902.0,789.09,585.32
2018,3,29,12,0,976.0,91.0,2.2,26.1,909.0,822.28,607.11
2018,3,29,12,15,973.5,92.5,2.25,26.2,907.5,850.86,626.02
2018,3,29,12,30,971.0,94.0,2.3,26.3,906.0,876.32,642.9
2018,3,29,12,45,966.0,95.0,2.35,26.4,895.5,895.99,656.05
2018,3,29,13,0,961.0,96.0,2.4,26.5,885.0,912.28,667.1
2018,3,29,13,15,957.0,95.5,2.4,26.45,867.0,924.43,675.55
2018,3,29,13,30,953.0,95.0,2.4,26.4,849.0,933.12,681.9
2018,3,29,13,45,947.5,93.5,2.45,26.4,823.5,935.95,684.91
2018,3,29,14,0,942.0,92.0,2.5,26.4,798.0,935.27,685.82
2018,3,29,14,15,933.5,90.5,2.5,26.25,765.0,928.47,682.87
2018,3,29,14,30,925.0,89.0,2.5,26.1,732.0,918.28,677.85
2018,3,29,14,45,907.5,88.0,2.5,26.0,690.0,897.53,665.82
2018,3,29,15,0,890.0,87.0,2.5,25.9,648.0,873.83,651.92
2018,3,29,15,15,873.0,84.0,2.5,25.9,602.0,845.47,634.61
2018,3,29,15,30,856.0,81.0,2.5,25.9,556.0,814.55,615.48
2018,3,29,15,45,842.0,77.5,2.35,25.25,509.5,789.77,600.96
2018,3,29,16,0,828.0,74.0,2.2,24.6,463.0,756.04,579.94
2018,3,29,16,15,786.5,71.0,1.95,23.85,406.5,700.03,542.23
2018,3,29,16,30,745.0,68.0,1.7,23.1,350.0,643.82,503.58
2018,3,29,16,45,713.0,62.5,1.5,22.3,299.0,591.4,466.88
2018,3,29,17,0,681.0,57.0,1.3,21.5,248.0,539.0,427.83
2018,3,29,17,15,614.5,51.0,1.25,20.55,196.0,469.47,373.95
2018,3,29,17,30,548.0,45.0,1.2,19.6,144.0,399.85,317.13
2018,3,29,17,45,432.5,36.0,1.15,18.6,98.0,304.53,236.82
2018,3,29,18,0,317.0,27.0,1.1,17.6,52.0,214.35,135.67
2018,3,29,18,15,169.5,15.0,1.1,17.3,27.0,89.99,0.0
2018,3,29,18,30,22.0,3.0,1.1,17.0,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.1,16.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,30,5,45,17.0,4.5,0.45,15.4,4.5,0.0,0.0
2018,3,30,6,0,34.0,9.0,0.5,15.5,9.0,8.58,0.0
2018,3,30,6,15,137.5,25.0,0.45,16.2,38.5,19.86,2.18
2018,3,30,6,30,241.0,41.0,0.4,16.9,68.0,31.97,21.32
2018,3,30,6,45,352.5,50.5,0.4,17.6,114.0,38.42,27.84
2018,3,30,7,0,464.0,60.0,0.4,18.3,160.0,45.0,33.94
2018,3,30,7,15,495.5,73.0,0.4,18.85,206.0,53.16,41.19
2018,3,30,7,30,527.0,86.0,0.4,19.4,252.0,60.82,47.78
2018,3,30,7,45,539.5,100.0,0.35,20.0,296.5,68.77,54.43
2018,3,30,8,0,552.0,114.0,0.3,20.6,341.0,76.2,60.47
2018,3,30,8,15,605.5,119.5,0.4,21.3,398.0,115.17,69.94
2018,3,30,8,30,659.0,125.0,0.5,22.0,455.0,161.25,97.16
2018,3,30,8,45,668.5,133.5,0.6,22.7,496.0,208.23,132.64
2018,3,30,9,0,678.0,142.0,0.7,23.4,537.0,256.07,171.56
2018,3,30,9,15,643.0,166.0,0.75,23.85,562.5,305.07,213.44
2018,3,30,9,30,608.0,190.0,0.8,24.3,588.0,350.28,251.52
2018,3,30,9,45,622.5,198.5,0.8,24.75,626.0,397.3,288.78
2018,3,30,10,0,637.0,207.0,0.8,25.2,664.0,445.19,325.68
2018,3,30,10,15,650.5,213.5,0.85,25.45,697.0,491.56,361.08
2018,3,30,10,30,664.0,220.0,0.9,25.7,730.0,538.27,395.85
2018,3,30,10,45,616.5,251.0,0.9,25.95,735.0,571.76,419.7
2018,3,30,11,0,569.0,282.0,0.9,26.2,740.0,600.48,439.39
2018,3,30,11,15,524.5,304.5,0.95,26.4,733.0,618.97,452.16
2018,3,30,11,30,480.0,327.0,1.0,26.6,726.0,633.32,461.75
2018,3,30,11,45,651.5,251.5,1.1,26.75,797.5,710.85,518.34
2018,3,30,12,0,823.0,176.0,1.2,26.9,869.0,793.68,577.18
2018,3,30,12,15,883.0,146.0,1.25,26.95,888.5,838.47,606.19
2018,3,30,12,30,943.0,116.0,1.3,27.0,908.0,879.03,632.41
2018,3,30,12,45,927.5,121.0,1.4,27.05,893.0,893.58,642.66
2018,3,30,13,0,912.0,126.0,1.5,27.1,878.0,904.55,651.01
2018,3,30,13,15,873.5,140.5,1.55,27.1,848.5,907.66,654.0
2018,3,30,13,30,835.0,155.0,1.6,27.1,819.0,901.96,651.53
2018,3,30,13,45,845.0,143.5,1.65,27.05,797.5,908.3,657.16
2018,3,30,14,0,855.0,132.0,1.7,27.0,776.0,911.22,660.6
2018,3,30,14,15,839.5,128.5,1.65,27.0,738.0,896.8,651.71
2018,3,30,14,30,824.0,125.0,1.6,27.0,700.0,879.19,641.04
2018,3,30,14,45,836.0,111.5,1.6,26.95,667.5,871.41,637.62
2018,3,30,15,0,848.0,98.0,1.6,26.9,635.0,859.81,631.71
2018,3,30,15,15,820.0,98.5,1.6,26.9,588.0,826.89,611.65
2018,3,30,15,30,792.0,99.0,1.6,26.9,541.0,791.86,590.22
2018,3,30,15,45,627.5,126.5,1.45,26.6,457.0,679.93,514.82
2018,3,30,16,0,463.0,154.0,1.3,26.3,373.0,563.28,431.79
2018,3,30,16,15,465.5,134.5,1.15,25.55,333.0,531.96,411.91
2018,3,30,16,30,468.0,115.0,1.0,24.8,293.0,498.54,389.11
2018,3,30,16,45,388.5,105.5,0.85,24.1,238.5,418.42,329.35
2018,3,30,17,0,309.0,96.0,0.7,23.4,184.0,342.74,271.31
2018,3,30,17,15,292.0,78.5,0.75,22.5,147.5,300.98,239.26
2018,3,30,17,30,275.0,61.0,0.8,21.6,111.0,259.67,205.35
2018,3,30,17,45,210.0,45.0,0.9,20.7,76.0,195.47,150.96
2018,3,30,18,0,145.0,29.0,1.0,19.8,41.0,134.13,86.25
2018,3,30,18,15,80.5,15.5,1.0,19.35,21.5,50.9,0.0
2018,3,30,18,30,16.0,2.0,1.0,18.9,2.0,0.0,0.0
2018,3,30,18,45,8.0,1.0,1.05,18.45,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.9,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.5,0.2,16.8,2.5,0.0,0.0
2018,3,31,6,0,0.0,5.0,0.2,16.9,5.0,4.77,0.0
2018,3,31,6,15,3.5,21.5,0.2,17.35,22.0,19.63,4.74
2018,3,31,6,30,7.0,38.0,0.2,17.8,39.0,34.2,23.32
2018,3,31,6,45,28.5,60.0,0.25,18.3,66.0,51.58,39.19
2018,3,31,7,0,50.0,82.0,0.3,18.8,93.0,69.17,54.84
2018,3,31,7,15,161.0,100.0,0.35,19.25,149.0,80.37,64.65
2018,3,31,7,30,272.0,118.0,0.4,19.7,205.0,88.72,71.72
2018,3,31,7,45,330.0,132.0,0.45,20.15,256.0,97.82,79.22
2018,3,31,8,0,388.0,146.0,0.5,20.6,307.0,100.35,80.99
2018,3,31,8,15,458.5,151.5,0.4,21.25,365.5,133.72,88.55
2018,3,31,8,30,529.0,157.0,0.3,21.9,424.0,174.79,112.76
2018,3,31,8,45,692.5,128.5,0.2,22.6,513.0,211.63,133.79
2018,3,31,9,0,856.0,100.0,0.1,23.3,602.0,270.95,175.54
2018,3,31,9,15,870.0,102.5,0.3,23.7,645.0,324.7,220.85
2018,3,31,9,30,884.0,105.0,0.5,24.1,688.0,379.12,266.67
2018,3,31,9,45,894.0,107.5,0.65,24.55,725.0,437.2,314.03
2018,3,31,10,0,904.0,110.0,0.8,25.0,762.0,489.72,356.27
2018,3,31,10,15,887.5,122.0,0.9,25.1,784.0,536.91,393.83
2018,3,31,10,30,871.0,134.0,1.0,25.2,806.0,578.87,426.62
2018,3,31,10,45,848.5,149.5,1.1,25.35,820.0,620.77,458.15
2018,3,31,11,0,826.0,165.0,1.2,25.5,834.0,659.19,486.37
2018,3,31,11,15,718.5,220.5,1.3,25.55,810.0,673.55,496.4
2018,3,31,11,30,611.0,276.0,1.4,25.6,786.0,680.2,500.57
2018,3,31,11,45,499.0,325.0,1.5,25.6,743.5,669.67,492.69
2018,3,31,12,0,387.0,374.0,1.6,25.6,701.0,649.14,477.55
2018,3,31,12,15,379.5,376.5,1.7,25.5,697.0,662.12,487.72
2018,3,31,12,30,372.0,379.0,1.8,25.4,693.0,673.57,496.52
2018,3,31,12,45,370.5,373.5,1.95,25.3,683.0,680.65,502.93
2018,3,31,13,0,369.0,368.0,2.1,25.2,673.0,686.18,508.32
2018,3,31,13,15,447.5,329.5,2.15,25.0,692.0,733.57,544.16
2018,3,31,13,30,526.0,291.0,2.2,24.8,711.0,774.05,575.0
2018,3,31,13,45,453.5,307.0,2.25,24.55,661.0,735.12,548.02
2018,3,31,14,0,381.0,323.0,2.3,24.3,611.0,684.23,513.14
2018,3,31,14,15,334.5,319.5,2.3,24.05,564.5,643.94,485.66
2018,3,31,14,30,288.0,316.0,2.3,23.8,518.0,602.51,456.89
2018,3,31,14,45,217.0,305.5,2.25,23.55,453.0,518.63,396.51
2018,3,31,15,0,146.0,295.0,2.2,23.3,388.0,447.38,343.98
2018,3,31,15,15,174.5,268.5,2.2,23.3,372.0,443.68,343.63
2018,3,31,15,30,203.0,242.0,2.2,23.3,356.0,437.92,341.39
2018,3,31,15,45,236.5,218.0,2.05,22.55,339.5,449.92,352.93
2018,3,31,16,0,270.0,194.0,1.9,21.8,323.0,446.04,352.6
2018,3,31,16,15,223.5,174.5,1.75,21.1,273.0,383.52,305.57
2018,3,31,16,30,177.0,155.0,1.6,20.4,223.0,310.65,249.69
2018,3,31,16,45,179.5,133.0,1.5,19.7,193.0,283.58,229.66
2018,3,31,17,0,182.0,111.0,1.4,19.0,163.0,266.58,216.53
2018,3,31,17,15,154.0,90.0,1.3,18.2,127.5,208.65,169.31
2018,3,31,17,30,126.0,69.0,1.2,17.4,92.0,163.21,130.92
2018,3,31,17,45,91.5,49.0,1.15,16.6,63.0,117.2,90.89
2018,3,31,18,0,57.0,29.0,1.1,15.8,34.0,71.62,46.08
2018,3,31,18,15,31.0,15.5,1.1,15.4,18.0,28.76,0.0
2018,3,31,18,30,5.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.1,14.65,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,1,5,45,38.5,6.5,1.45,10.5,7.5,0.0,0.0
2018,4,1,6,0,77.0,13.0,1.5,10.9,15.0,12.39,0.0
2018,4,1,6,15,221.5,27.0,1.65,11.55,50.5,22.52,8.65
2018,4,1,6,30,366.0,41.0,1.8,12.2,86.0,33.21,23.12
2018,4,1,6,45,372.0,48.0,1.95,12.8,113.0,36.54,26.82
2018,4,1,7,0,378.0,55.0,2.1,13.4,140.0,39.84,30.06
2018,4,1,7,15,194.0,81.5,2.05,14.05,125.5,63.32,51.05
2018,4,1,7,30,10.0,108.0,2.0,14.7,111.0,95.01,78.86
2018,4,1,7,45,86.0,138.5,1.95,15.35,174.0,113.84,94.89
2018,4,1,8,0,162.0,169.0,1.9,16.0,237.0,130.26,108.51
2018,4,1,8,15,405.0,149.5,1.9,16.75,348.5,131.09,89.5
2018,4,1,8,30,648.0,130.0,1.9,17.5,460.0,170.34,106.77
2018,4,1,8,45,754.5,112.5,1.85,18.2,532.0,213.43,136.82
2018,4,1,9,0,861.0,95.0,1.8,18.9,604.0,272.06,182.71
2018,4,1,9,15,877.5,97.0,1.85,19.6,648.0,332.18,234.17
2018,4,1,9,30,894.0,99.0,1.9,20.3,692.0,386.97,281.05
2018,4,1,9,45,907.5,99.0,2.0,20.95,729.5,439.5,325.49
2018,4,1,10,0,921.0,99.0,2.1,21.6,767.0,492.01,368.68
2018,4,1,10,15,928.5,100.5,2.2,22.05,797.5,542.61,409.51
2018,4,1,10,30,936.0,102.0,2.3,22.5,828.0,592.19,448.38
2018,4,1,10,45,942.0,102.5,2.4,23.0,851.0,638.79,483.95
2018,4,1,11,0,948.0,103.0,2.5,23.5,874.0,683.81,517.44
2018,4,1,11,15,951.0,104.0,2.6,23.65,889.0,725.51,548.52
2018,4,1,11,30,954.0,105.0,2.7,23.8,904.0,765.01,577.24
2018,4,1,11,45,955.0,105.5,2.85,24.0,911.0,800.24,601.43
2018,4,1,12,0,956.0,106.0,3.0,24.2,918.0,832.81,623.77
2018,4,1,12,15,955.5,106.0,3.15,24.2,916.5,860.92,643.57
2018,4,1,12,30,955.0,106.0,3.3,24.2,915.0,886.02,661.41
2018,4,1,12,45,952.5,106.0,3.45,24.15,905.0,906.34,676.26
2018,4,1,13,0,950.0,106.0,3.6,24.1,895.0,923.39,689.04
2018,4,1,13,15,945.0,105.5,3.7,23.9,876.5,934.42,698.03
2018,4,1,13,30,940.0,105.0,3.8,23.7,858.0,942.0,704.88
2018,4,1,13,45,933.0,104.0,3.95,23.55,832.0,943.84,708.17
2018,4,1,14,0,926.0,103.0,4.1,23.4,806.0,942.22,709.28
2018,4,1,14,15,916.5,102.0,4.2,23.05,773.0,934.97,706.96
2018,4,1,14,30,907.0,101.0,4.3,22.7,740.0,924.42,702.51
2018,4,1,14,45,894.5,98.5,4.35,22.35,700.0,906.34,692.67
2018,4,1,15,0,882.0,96.0,4.4,22.0,660.0,885.22,680.77
2018,4,1,15,15,865.0,93.5,4.4,22.0,614.5,864.33,667.91
2018,4,1,15,30,848.0,91.0,4.4,22.0,569.0,833.96,648.24
2018,4,1,15,45,824.5,88.0,4.4,20.95,519.0,795.31,625.14
2018,4,1,16,0,801.0,85.0,4.4,19.9,469.0,754.84,600.2
2018,4,1,16,15,768.0,81.5,4.25,19.25,416.0,704.95,565.94
2018,4,1,16,30,735.0,78.0,4.1,18.6,363.0,654.35,530.44
2018,4,1,16,45,687.0,73.5,3.95,17.9,308.5,596.28,488.11
2018,4,1,17,0,639.0,69.0,3.8,17.2,254.0,535.44,440.63
2018,4,1,17,15,566.0,61.5,3.5,16.35,200.5,456.83,376.69
2018,4,1,17,30,493.0,54.0,3.2,15.5,147.0,382.29,313.37
2018,4,1,17,45,374.0,44.0,2.85,14.65,101.5,284.47,228.46
2018,4,1,18,0,255.0,34.0,2.5,13.8,56.0,199.56,141.3
2018,4,1,18,15,138.5,19.5,2.4,13.3,30.5,81.39,0.0
2018,4,1,18,30,22.0,5.0,2.3,12.8,5.0,0.0,0.0
2018,4,1,18,45,11.0,2.5,2.2,12.35,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,2,5,45,3.0,4.0,2.8,11.1,4.0,0.0,0.0
2018,4,2,6,0,6.0,8.0,2.8,11.2,8.0,7.63,0.0
2018,4,2,6,15,3.0,23.0,2.9,11.5,23.0,21.09,9.12
2018,4,2,6,30,0.0,38.0,3.0,11.8,38.0,34.49,24.38
2018,4,2,6,45,1.5,58.0,3.05,12.1,58.5,51.76,40.43
2018,4,2,7,0,3.0,78.0,3.1,12.4,79.0,68.86,56.1
2018,4,2,7,15,67.5,100.5,3.15,12.75,122.5,84.51,70.17
2018,4,2,7,30,132.0,123.0,3.2,13.1,166.0,97.02,81.14
2018,4,2,7,45,263.0,134.5,3.25,13.5,239.5,99.11,82.69
2018,4,2,8,0,394.0,146.0,3.3,13.9,313.0,104.67,79.0
2018,4,2,8,15,328.0,156.5,3.3,14.35,307.5,140.67,100.7
2018,4,2,8,30,262.0,167.0,3.3,14.8,302.0,161.33,117.46
2018,4,2,8,45,201.0,214.0,3.3,15.25,323.0,209.72,159.15
2018,4,2,9,0,140.0,261.0,3.3,15.7,344.0,244.23,189.32
2018,4,2,9,15,192.5,282.0,3.25,16.15,405.5,286.97,221.88
2018,4,2,9,30,245.0,303.0,3.2,16.6,467.0,329.3,254.46
2018,4,2,9,45,274.0,317.0,3.15,17.1,509.5,369.06,285.51
2018,4,2,10,0,303.0,331.0,3.1,17.6,552.0,411.62,318.43
2018,4,2,10,15,363.5,326.0,3.2,18.05,601.5,456.86,353.44
2018,4,2,10,30,424.0,321.0,3.3,18.5,651.0,503.89,389.73
2018,4,2,10,45,414.5,337.0,3.35,19.0,667.5,536.06,413.78
2018,4,2,11,0,405.0,353.0,3.4,19.5,684.0,568.47,437.49
2018,4,2,11,15,510.0,315.0,3.5,19.8,739.5,625.43,481.32
2018,4,2,11,30,615.0,277.0,3.6,20.1,795.0,688.93,529.45
2018,4,2,11,45,780.5,189.5,3.75,20.4,852.0,756.19,581.8
2018,4,2,12,0,946.0,102.0,3.9,20.7,909.0,824.98,631.64
2018,4,2,12,15,944.5,102.5,3.95,20.8,907.0,852.36,650.36
2018,4,2,12,30,943.0,103.0,4.0,20.9,905.0,876.74,667.27
2018,4,2,12,45,939.5,103.0,4.1,21.0,894.5,895.83,680.84
2018,4,2,13,0,936.0,103.0,4.2,21.1,884.0,911.66,692.28
2018,4,2,13,15,932.0,102.5,4.25,21.05,866.5,923.21,701.06
2018,4,2,13,30,928.0,102.0,4.3,21.0,849.0,931.39,707.69
2018,4,2,13,45,921.5,101.0,4.35,20.95,823.0,933.44,710.26
2018,4,2,14,0,915.0,100.0,4.4,20.9,797.0,932.07,710.6
2018,4,2,14,15,905.0,99.5,4.35,20.75,764.5,924.78,706.89
2018,4,2,14,30,895.0,99.0,4.3,20.6,732.0,914.24,701.04
2018,4,2,14,45,881.0,97.5,4.25,20.4,692.0,895.91,690.0
2018,4,2,15,0,867.0,96.0,4.2,20.2,652.0,874.66,677.01
2018,4,2,15,15,850.5,93.5,4.2,20.2,607.5,854.33,664.44
2018,4,2,15,30,834.0,91.0,4.2,20.2,563.0,824.53,645.06
2018,4,2,15,45,810.0,88.0,4.05,19.55,513.5,785.66,619.94
2018,4,2,16,0,786.0,85.0,3.9,18.9,464.0,745.03,593.19
2018,4,2,16,15,752.0,82.5,3.7,18.4,412.0,695.84,559.0
2018,4,2,16,30,718.0,80.0,3.5,17.9,360.0,650.2,526.77
2018,4,2,16,45,670.0,75.0,3.35,17.35,306.0,587.89,480.96
2018,4,2,17,0,622.0,70.0,3.2,16.8,252.0,526.87,433.2
2018,4,2,17,15,541.0,62.5,2.9,15.95,197.5,443.64,365.73
2018,4,2,17,30,460.0,55.0,2.6,15.1,143.0,365.18,299.5
2018,4,2,17,45,351.5,44.0,2.3,14.25,99.0,273.21,219.81
2018,4,2,18,0,243.0,33.0,2.0,13.4,55.0,192.55,139.0
2018,4,2,18,15,133.5,19.0,2.0,13.05,30.0,78.94,0.0
2018,4,2,18,30,24.0,5.0,2.0,12.7,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.05,12.3,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,45,39.0,8.0,0.95,9.7,9.0,0.0,0.0
2018,4,3,6,0,78.0,16.0,0.9,10.1,18.0,15.25,0.0
2018,4,3,6,15,205.5,31.5,1.05,10.8,54.5,24.89,13.03
2018,4,3,6,30,333.0,47.0,1.2,11.5,91.0,36.44,26.27
2018,4,3,6,45,429.0,57.0,1.35,12.2,140.5,44.36,33.95
2018,4,3,7,0,525.0,67.0,1.5,12.9,190.0,50.1,39.34
2018,4,3,7,15,590.5,73.5,1.45,13.5,244.5,52.52,41.54
2018,4,3,7,30,656.0,80.0,1.4,14.1,299.0,54.9,43.55
2018,4,3,7,45,703.5,83.0,1.35,14.75,354.0,54.47,42.94
2018,4,3,8,0,751.0,86.0,1.3,15.4,409.0,74.67,47.11
2018,4,3,8,15,783.0,88.5,1.25,16.15,461.5,122.22,67.27
2018,4,3,8,30,815.0,91.0,1.2,16.9,514.0,173.33,101.72
2018,4,3,8,45,841.0,92.5,1.15,17.6,564.0,225.83,143.52
2018,4,3,9,0,867.0,94.0,1.1,18.3,614.0,280.74,189.78
2018,4,3,9,15,882.5,96.5,1.05,19.0,658.0,341.35,241.12
2018,4,3,9,30,898.0,99.0,1.0,19.7,702.0,396.47,287.36
2018,4,3,9,45,910.5,100.0,1.0,20.35,740.0,449.63,331.16
2018,4,3,10,0,923.0,101.0,1.0,21.0,778.0,502.67,373.4
2018,4,3,10,15,930.5,102.5,1.0,21.55,808.5,553.32,412.58
2018,4,3,10,30,938.0,104.0,1.0,22.1,839.0,602.94,449.64
2018,4,3,10,45,943.0,105.5,1.0,22.65,862.0,649.85,483.53
2018,4,3,11,0,948.0,107.0,1.0,23.2,885.0,695.11,515.18
2018,4,3,11,15,951.0,108.0,1.0,23.45,900.0,736.73,544.05
2018,4,3,11,30,954.0,109.0,1.0,23.7,915.0,776.16,570.28
2018,4,3,11,45,955.5,108.5,1.05,23.9,921.5,810.73,592.56
2018,4,3,12,0,957.0,108.0,1.1,24.1,928.0,842.65,613.06
