Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,0,37.0,8.0,1.7,11.8,9.0,7.63,0.0
2018,5,23,5,15,137.0,23.5,1.7,12.05,36.5,18.65,0.5
2018,5,23,5,30,237.0,39.0,1.7,12.3,64.0,30.48,20.18
2018,5,23,5,45,207.0,48.5,1.75,12.55,79.0,36.86,26.91
2018,5,23,6,0,177.0,58.0,1.8,12.8,94.0,46.37,35.82
2018,5,23,6,15,90.5,75.5,1.75,13.2,94.0,62.77,50.66
2018,5,23,6,30,4.0,93.0,1.7,13.6,94.0,82.77,68.4
2018,5,23,6,45,21.5,109.5,1.65,14.0,117.5,93.08,77.27
2018,5,23,7,0,39.0,126.0,1.6,14.4,141.0,106.06,88.29
2018,5,23,7,15,49.5,139.5,1.6,15.1,161.5,119.04,93.45
2018,5,23,7,30,60.0,153.0,1.6,15.8,182.0,134.81,104.43
2018,5,23,7,45,34.0,147.5,1.6,16.5,164.5,132.31,102.53
2018,5,23,8,0,8.0,142.0,1.6,17.2,147.0,130.67,101.75
2018,5,23,8,15,4.5,142.5,1.7,17.85,145.5,131.35,101.91
2018,5,23,8,30,1.0,143.0,1.8,18.5,144.0,131.5,101.61
2018,5,23,8,45,0.5,138.5,1.9,19.15,139.0,127.78,98.15
2018,5,23,9,0,0.0,134.0,2.0,19.8,134.0,123.85,94.56
2018,5,23,9,15,0.5,133.0,2.15,20.35,133.5,123.35,93.77
2018,5,23,9,30,1.0,132.0,2.3,20.9,133.0,122.87,93.02
2018,5,23,9,45,3.5,152.0,2.4,21.5,155.0,142.53,108.14
2018,5,23,10,0,6.0,172.0,2.5,22.1,177.0,162.48,123.31
2018,5,23,10,15,8.5,198.0,2.65,22.5,205.5,188.16,142.89
2018,5,23,10,30,11.0,224.0,2.8,22.9,234.0,214.18,162.54
2018,5,23,10,45,18.0,276.5,2.9,23.3,293.0,267.76,202.96
2018,5,23,11,0,25.0,329.0,3.0,23.7,352.0,320.42,241.98
2018,5,23,11,15,41.5,365.0,3.05,24.0,404.0,369.17,277.96
2018,5,23,11,30,58.0,401.0,3.1,24.3,456.0,419.76,314.87
2018,5,23,11,45,166.0,411.0,3.2,24.55,570.5,527.87,395.73
2018,5,23,12,0,274.0,421.0,3.3,24.8,685.0,643.62,479.78
2018,5,23,12,15,244.5,448.0,3.35,24.95,683.0,655.67,486.43
2018,5,23,12,30,215.0,475.0,3.4,25.1,681.0,661.17,489.14
2018,5,23,12,45,305.5,420.5,3.4,25.25,709.5,709.05,525.52
2018,5,23,13,0,396.0,366.0,3.4,25.4,738.0,759.41,563.05
2018,5,23,13,15,470.0,324.5,3.4,25.4,757.5,800.48,593.76
2018,5,23,13,30,544.0,283.0,3.4,25.4,777.0,839.67,623.14
2018,5,23,13,45,666.5,222.5,3.4,25.4,811.0,908.47,672.72
2018,5,23,14,0,789.0,162.0,3.4,25.4,845.0,965.08,710.76
2018,5,23,14,15,839.5,133.0,3.4,25.3,835.5,976.74,719.29
2018,5,23,14,30,890.0,104.0,3.4,25.2,826.0,993.27,731.56
2018,5,23,14,45,881.0,102.0,3.4,25.05,789.0,977.01,722.39
2018,5,23,15,0,872.0,100.0,3.4,24.9,752.0,957.91,711.66
2018,5,23,15,15,859.5,98.0,3.4,24.9,709.5,932.8,696.53
2018,5,23,15,30,847.0,96.0,3.4,24.9,667.0,905.27,679.79
2018,5,23,15,45,831.0,92.5,3.35,24.4,620.0,870.56,659.05
2018,5,23,16,0,815.0,89.0,3.3,23.9,573.0,841.47,642.05
2018,5,23,16,15,794.0,86.0,3.3,23.45,523.5,799.32,615.75
2018,5,23,16,30,773.0,83.0,3.3,23.0,474.0,755.98,588.18
2018,5,23,16,45,744.5,79.5,3.35,22.6,423.0,705.15,554.62
2018,5,23,17,0,716.0,76.0,3.4,22.2,372.0,654.16,520.03
2018,5,23,17,15,676.5,71.0,3.4,21.5,320.0,597.18,480.17
2018,5,23,17,30,637.0,66.0,3.4,20.8,268.0,538.35,436.73
2018,5,23,17,45,579.5,60.0,3.4,20.15,218.5,468.51,381.74
2018,5,23,18,0,522.0,54.0,3.4,19.5,169.0,402.38,327.31
2018,5,23,18,15,434.0,46.0,3.25,18.7,125.0,321.04,258.41
2018,5,23,18,30,346.0,38.0,3.1,17.9,81.0,246.97,192.73
2018,5,23,18,45,219.5,25.5,3.0,17.1,48.5,154.27,93.99
2018,5,23,19,0,93.0,13.0,2.9,16.3,16.0,50.52,0.0
2018,5,23,19,15,46.5,6.5,2.85,15.8,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.0,1.3,11.25,4.5,0.0,0.0
2018,5,24,5,0,42.0,8.0,1.4,11.4,9.0,7.63,0.0
2018,5,24,5,15,77.0,15.0,1.45,11.8,21.5,11.65,0.0
2018,5,24,5,30,112.0,22.0,1.5,12.2,34.0,16.73,8.6
2018,5,24,5,45,56.0,25.0,1.6,12.55,31.0,20.81,12.78
2018,5,24,6,0,0.0,28.0,1.7,12.9,28.0,25.97,17.65
2018,5,24,6,15,0.0,37.5,1.7,13.45,37.5,34.81,25.68
2018,5,24,6,30,0.0,47.0,1.7,14.0,47.0,43.66,33.58
2018,5,24,6,45,0.0,66.5,1.75,14.55,66.5,61.86,49.62
2018,5,24,7,0,0.0,86.0,1.8,15.1,86.0,79.12,64.55
2018,5,24,7,15,0.0,98.0,1.85,15.75,98.0,89.85,70.06
2018,5,24,7,30,0.0,110.0,1.9,16.4,110.0,100.66,78.56
2018,5,24,7,45,0.0,123.0,1.95,17.05,123.0,112.36,87.65
2018,5,24,8,0,0.0,136.0,2.0,17.7,136.0,124.1,96.65
2018,5,24,8,15,2.0,158.0,2.05,18.3,159.5,144.05,112.1
2018,5,24,8,30,4.0,180.0,2.1,18.9,183.0,164.3,127.57
2018,5,24,8,45,7.0,194.0,2.2,19.55,199.0,178.36,137.97
2018,5,24,9,0,10.0,208.0,2.3,20.2,215.0,192.79,148.62
2018,5,24,9,15,10.0,212.0,2.35,20.7,219.5,197.56,151.78
2018,5,24,9,30,10.0,216.0,2.4,21.2,224.0,202.27,154.91
2018,5,24,9,45,8.0,196.5,2.5,21.75,203.0,184.95,140.99
2018,5,24,10,0,6.0,177.0,2.6,22.3,182.0,167.01,126.67
2018,5,24,10,15,9.5,205.0,2.65,22.7,213.5,195.13,148.14
2018,5,24,10,30,13.0,233.0,2.7,23.1,245.0,223.68,169.64
2018,5,24,10,45,17.5,262.5,2.75,23.5,279.0,254.75,192.87
2018,5,24,11,0,22.0,292.0,2.8,23.9,313.0,284.95,215.19
2018,5,24,11,15,14.5,232.0,2.85,24.1,246.0,227.05,171.17
2018,5,24,11,30,7.0,172.0,2.9,24.3,179.0,166.25,124.59
2018,5,24,11,45,16.0,244.0,2.9,24.45,259.5,241.45,182.12
2018,5,24,12,0,25.0,316.0,2.9,24.6,340.0,320.52,241.12
2018,5,24,12,15,29.0,345.5,2.95,24.55,373.5,355.04,266.54
2018,5,24,12,30,33.0,375.0,3.0,24.5,407.0,390.34,292.53
2018,5,24,12,45,43.5,386.5,3.05,24.4,428.0,414.9,310.98
2018,5,24,13,0,54.0,398.0,3.1,24.3,449.0,439.96,329.83
2018,5,24,13,15,90.5,421.5,3.2,23.95,504.5,502.84,377.29
2018,5,24,13,30,127.0,445.0,3.3,23.6,560.0,577.59,432.55
2018,5,24,13,45,120.5,432.0,3.4,23.3,539.0,563.1,422.92
2018,5,24,14,0,114.0,419.0,3.5,23.0,518.0,547.78,413.12
2018,5,24,14,15,108.0,399.5,3.6,22.7,490.5,512.34,388.87
2018,5,24,14,30,102.0,380.0,3.7,22.4,463.0,488.52,372.8
2018,5,24,14,45,157.0,343.0,3.8,22.15,464.0,518.01,398.06
2018,5,24,15,0,212.0,306.0,3.9,21.9,465.0,531.7,411.7
2018,5,24,15,15,368.0,258.5,3.9,21.9,515.0,654.91,507.46
2018,5,24,15,30,524.0,211.0,3.9,21.9,565.0,743.1,576.04
2018,5,24,15,45,415.0,222.0,3.9,21.2,490.0,647.9,506.63
2018,5,24,16,0,306.0,233.0,3.9,20.5,415.0,542.38,428.67
2018,5,24,16,15,298.5,214.5,3.8,20.05,379.5,509.05,405.71
2018,5,24,16,30,291.0,196.0,3.7,19.6,344.0,475.03,381.48
2018,5,24,16,45,250.5,180.0,3.6,19.15,297.5,417.28,337.5
2018,5,24,17,0,210.0,164.0,3.5,18.7,251.0,361.52,294.19
2018,5,24,17,15,244.5,138.5,3.4,18.2,226.5,350.16,287.29
2018,5,24,17,30,279.0,113.0,3.3,17.7,202.0,334.97,276.49
2018,5,24,17,45,239.0,95.5,3.25,17.2,162.0,278.69,230.13
2018,5,24,18,0,199.0,78.0,3.2,16.7,122.0,225.21,184.88
2018,5,24,18,15,154.0,60.5,3.1,16.3,89.5,171.95,138.64
2018,5,24,18,30,109.0,43.0,3.0,15.9,57.0,122.23,94.49
2018,5,24,18,45,63.0,27.0,2.9,15.45,34.5,75.23,45.34
2018,5,24,19,0,17.0,11.0,2.8,15.0,12.0,17.48,0.0
2018,5,24,19,15,8.5,5.5,2.7,14.75,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,25,4,45,10.0,2.5,1.05,11.7,2.5,0.0,0.0
2018,5,25,5,0,20.0,5.0,1.1,11.8,5.0,4.77,0.0
2018,5,25,5,15,30.0,7.5,1.25,12.15,9.5,6.5,0.0
2018,5,25,5,30,40.0,10.0,1.4,12.5,14.0,8.58,1.67
2018,5,25,5,45,20.0,12.0,1.55,12.85,14.0,11.16,4.24
2018,5,25,6,0,0.0,14.0,1.7,13.2,14.0,12.97,5.98
2018,5,25,6,15,0.0,30.5,1.7,13.6,30.5,28.3,19.83
2018,5,25,6,30,0.0,47.0,1.7,14.0,47.0,43.66,33.58
2018,5,25,6,45,32.0,92.0,1.75,14.45,105.0,80.38,66.01
2018,5,25,7,0,64.0,137.0,1.8,14.9,163.0,113.77,94.86
2018,5,25,7,15,37.5,136.0,1.8,15.4,151.5,116.43,91.35
2018,5,25,7,30,11.0,135.0,1.8,15.9,140.0,122.34,96.09
2018,5,25,7,45,16.5,161.5,1.8,16.4,170.5,146.56,114.99
2018,5,25,8,0,22.0,188.0,1.8,16.9,201.0,171.49,134.22
2018,5,25,8,15,29.0,207.0,1.85,17.3,225.5,184.64,143.91
2018,5,25,8,30,36.0,226.0,1.9,17.7,250.0,205.18,159.56
2018,5,25,8,45,39.0,245.5,1.95,18.1,273.0,225.66,175.15
2018,5,25,9,0,42.0,265.0,2.0,18.5,296.0,246.64,191.0
2018,5,25,9,15,30.5,257.5,2.1,18.85,280.5,239.71,185.33
2018,5,25,9,30,19.0,250.0,2.2,19.2,265.0,236.43,182.44
2018,5,25,9,45,20.5,268.0,2.3,19.55,285.0,254.84,196.24
2018,5,25,10,0,22.0,286.0,2.4,19.9,305.0,268.68,206.39
2018,5,25,10,15,16.5,260.0,2.55,20.05,274.5,248.93,190.99
2018,5,25,10,30,11.0,234.0,2.7,20.2,244.0,223.25,171.05
2018,5,25,10,45,14.0,259.0,2.85,20.4,272.0,249.1,190.84
2018,5,25,11,0,17.0,284.0,3.0,20.6,300.0,275.38,210.7
2018,5,25,11,15,15.0,266.0,3.1,20.65,280.0,258.73,197.84
2018,5,25,11,30,13.0,248.0,3.2,20.7,260.0,241.64,184.74
2018,5,25,11,45,16.0,282.0,3.35,20.75,297.0,276.82,211.71
2018,5,25,12,0,19.0,316.0,3.5,20.8,334.0,312.5,238.75
2018,5,25,12,15,16.5,290.5,3.6,20.65,306.0,287.65,220.02
2018,5,25,12,30,14.0,265.0,3.7,20.5,278.0,262.31,200.94
2018,5,25,12,45,14.5,265.0,3.8,20.4,278.5,263.65,202.27
2018,5,25,13,0,15.0,265.0,3.9,20.3,279.0,264.96,203.53
2018,5,25,13,15,16.0,273.0,3.9,20.05,287.5,274.44,211.17
2018,5,25,13,30,17.0,281.0,3.9,19.8,296.0,284.01,218.91
2018,5,25,13,45,23.5,303.0,3.9,19.6,323.5,322.72,249.12
2018,5,25,14,0,30.0,325.0,3.9,19.4,351.0,353.87,273.43
2018,5,25,14,15,37.0,327.5,3.85,19.15,358.5,365.67,283.21
2018,5,25,14,30,44.0,330.0,3.8,18.9,366.0,377.58,293.18
2018,5,25,14,45,39.5,307.0,3.75,18.7,338.0,350.73,273.28
2018,5,25,15,0,35.0,284.0,3.7,18.5,310.0,323.51,253.05
2018,5,25,15,15,73.5,291.0,3.7,18.5,342.0,369.93,291.02
2018,5,25,15,30,112.0,298.0,3.7,18.5,374.0,429.84,338.69
2018,5,25,15,45,270.5,246.5,3.6,18.25,412.5,530.14,421.33
2018,5,25,16,0,429.0,195.0,3.5,18.0,451.0,622.21,495.9
2018,5,25,16,15,516.0,161.5,3.45,17.8,443.0,648.48,518.97
2018,5,25,16,30,603.0,128.0,3.4,17.6,435.0,674.38,541.19
2018,5,25,16,45,507.0,130.5,3.3,17.4,370.0,576.06,467.13
2018,5,25,17,0,411.0,133.0,3.2,17.2,305.0,490.2,400.55
2018,5,25,17,15,441.0,110.5,3.1,16.95,272.0,470.95,387.42
2018,5,25,17,30,471.0,88.0,3.0,16.7,239.0,447.69,369.92
2018,5,25,17,45,436.5,77.0,2.9,16.45,197.5,393.99,325.93
2018,5,25,18,0,402.0,66.0,2.8,16.2,156.0,342.47,282.18
2018,5,25,18,15,341.0,54.0,2.5,15.75,117.0,277.49,225.74
2018,5,25,18,30,280.0,42.0,2.2,15.3,78.0,218.09,172.03
2018,5,25,18,45,179.0,28.5,1.9,14.85,48.0,141.29,92.14
2018,5,25,19,0,78.0,15.0,1.6,14.4,18.0,46.51,0.0
2018,5,25,19,15,39.0,7.5,1.55,14.1,9.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,11.95,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,12.0,1.0,0.95,0.0
2018,5,26,5,15,45.0,9.0,2.5,12.15,14.0,6.88,0.0
2018,5,26,5,30,90.0,17.0,2.6,12.3,27.0,12.81,5.3
2018,5,26,5,45,51.5,14.0,2.7,12.4,20.5,11.84,4.85
2018,5,26,6,0,13.0,11.0,2.8,12.5,14.0,10.2,3.52
2018,5,26,6,15,6.5,16.5,2.8,12.75,18.0,15.52,8.37
2018,5,26,6,30,0.0,22.0,2.8,13.0,22.0,20.4,12.78
2018,5,26,6,45,0.0,32.5,2.75,13.2,32.5,30.16,21.53
2018,5,26,7,0,0.0,43.0,2.7,13.4,43.0,39.94,30.19
2018,5,26,7,15,0.0,66.5,2.65,13.7,66.5,61.87,47.09
2018,5,26,7,30,0.0,90.0,2.6,14.0,90.0,83.54,65.04
2018,5,26,7,45,0.5,102.5,2.5,14.3,103.0,94.82,74.08
2018,5,26,8,0,1.0,115.0,2.4,14.6,116.0,106.19,83.1
2018,5,26,8,15,3.0,146.0,2.35,14.95,148.0,134.06,105.45
2018,5,26,8,30,5.0,177.0,2.3,15.3,180.0,162.08,127.6
2018,5,26,8,45,4.5,174.0,2.3,15.7,177.0,160.3,125.63
2018,5,26,9,0,4.0,171.0,2.3,16.1,174.0,158.26,123.54
2018,5,26,9,15,6.0,190.0,2.35,16.55,194.5,176.56,137.67
2018,5,26,9,30,8.0,209.0,2.4,17.0,215.0,195.16,151.88
2018,5,26,9,45,6.5,188.0,2.4,17.5,193.0,176.56,136.69
2018,5,26,10,0,5.0,167.0,2.4,18.0,171.0,157.39,121.17
2018,5,26,10,15,4.5,161.0,2.55,18.45,165.0,152.08,116.69
2018,5,26,10,30,4.0,155.0,2.7,18.9,159.0,146.65,112.11
2018,5,26,10,45,6.0,172.5,2.8,19.3,178.0,164.5,125.95
2018,5,26,11,0,8.0,190.0,2.9,19.7,197.0,182.6,139.86
2018,5,26,11,15,17.5,225.5,3.0,20.1,242.0,223.24,171.34
2018,5,26,11,30,27.0,261.0,3.1,20.5,287.0,265.69,203.81
2018,5,26,11,45,45.0,301.0,3.25,20.85,344.5,320.72,245.77
2018,5,26,12,0,63.0,341.0,3.4,21.2,402.0,377.48,288.45
2018,5,26,12,15,90.5,363.5,3.5,21.4,450.5,432.65,329.97
2018,5,26,12,30,118.0,386.0,3.6,21.6,499.0,485.72,369.53
2018,5,26,12,45,161.5,416.0,3.7,21.8,569.0,562.55,426.29
2018,5,26,13,0,205.0,446.0,3.8,22.0,639.0,641.15,483.31
2018,5,26,13,15,347.5,383.0,3.9,22.1,702.5,732.17,552.66
2018,5,26,13,30,490.0,320.0,4.0,22.2,766.0,825.44,622.33
2018,5,26,13,45,593.5,263.5,4.1,22.3,789.0,879.41,663.24
2018,5,26,14,0,697.0,207.0,4.2,22.4,812.0,928.68,699.31
2018,5,26,14,15,765.5,170.5,4.25,22.3,813.0,954.05,717.81
2018,5,26,14,30,834.0,134.0,4.3,22.2,814.0,981.26,737.86
2018,5,26,14,45,823.5,131.0,4.35,22.1,776.5,963.41,727.35
2018,5,26,15,0,813.0,128.0,4.4,22.0,739.0,942.85,715.34
2018,5,26,15,15,783.5,130.0,4.4,22.0,691.5,907.31,692.41
2018,5,26,15,30,754.0,132.0,4.4,22.0,644.0,869.99,668.19
2018,5,26,15,45,631.0,157.5,4.4,21.6,565.5,778.45,605.87
2018,5,26,16,0,508.0,183.0,4.4,21.2,487.0,678.71,534.61
2018,5,26,16,15,369.0,194.0,4.35,20.85,405.0,560.33,445.47
2018,5,26,16,30,230.0,205.0,4.3,20.5,323.0,435.62,348.77
2018,5,26,16,45,251.5,180.0,4.2,20.15,296.0,418.31,337.87
2018,5,26,17,0,273.0,155.0,4.1,19.8,269.0,398.41,324.23
2018,5,26,17,15,299.0,132.0,4.0,19.3,241.5,381.59,312.75
2018,5,26,17,30,325.0,109.0,3.9,18.8,214.0,374.54,308.11
2018,5,26,17,45,311.5,91.5,3.8,18.3,177.5,332.62,274.06
2018,5,26,18,0,298.0,74.0,3.7,17.8,141.0,291.03,239.02
2018,5,26,18,15,246.5,59.5,3.45,17.15,105.5,232.86,188.72
2018,5,26,18,30,195.0,45.0,3.2,16.5,70.0,179.32,140.85
2018,5,26,18,45,122.0,29.5,2.95,15.85,43.0,107.54,70.63
2018,5,26,19,0,49.0,14.0,2.7,15.2,16.0,33.65,0.0
2018,5,26,19,15,24.5,7.0,2.7,14.85,8.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,4,45,21.5,5.5,1.55,12.3,6.0,0.0,0.0
2018,5,27,5,0,43.0,11.0,1.5,12.4,12.0,10.48,0.0
2018,5,27,5,15,134.5,26.5,1.5,12.8,39.5,21.02,5.28
2018,5,27,5,30,226.0,42.0,1.5,13.2,67.0,32.77,22.31
2018,5,27,5,45,306.5,53.0,1.45,13.55,106.0,40.42,30.0
2018,5,27,6,0,387.0,64.0,1.4,13.9,145.0,47.76,36.95
2018,5,27,6,15,351.0,81.5,1.45,14.6,170.0,59.42,47.43
2018,5,27,6,30,315.0,99.0,1.5,15.3,195.0,70.43,57.08
2018,5,27,6,45,296.5,119.0,1.55,15.95,223.0,89.11,73.22
2018,5,27,7,0,278.0,139.0,1.6,16.6,251.0,101.75,83.78
2018,5,27,7,15,413.5,139.0,1.7,17.55,331.0,109.23,76.05
2018,5,27,7,30,549.0,139.0,1.8,18.5,411.0,144.87,92.28
2018,5,27,7,45,654.5,125.0,1.95,19.4,482.5,177.21,110.64
2018,5,27,8,0,760.0,111.0,2.1,20.3,554.0,227.69,147.32
2018,5,27,8,15,781.5,113.5,2.2,21.1,602.0,275.56,187.53
2018,5,27,8,30,803.0,116.0,2.3,21.9,650.0,325.6,230.03
2018,5,27,8,45,820.5,117.0,2.4,22.65,694.0,375.0,271.89
2018,5,27,9,0,838.0,118.0,2.5,23.4,738.0,425.72,313.96
2018,5,27,9,15,851.0,120.0,2.55,23.9,777.5,481.22,358.64
2018,5,27,9,30,864.0,122.0,2.6,24.4,817.0,531.76,398.52
2018,5,27,9,45,875.0,121.5,2.7,24.9,850.0,579.32,435.35
2018,5,27,10,0,886.0,121.0,2.8,25.4,883.0,626.6,471.0
2018,5,27,10,15,892.5,121.5,2.9,25.8,909.0,671.39,504.14
2018,5,27,10,30,899.0,122.0,3.0,26.2,935.0,715.13,535.76
2018,5,27,10,45,904.0,122.0,3.1,26.55,954.5,756.13,564.54
2018,5,27,11,0,909.0,122.0,3.2,26.9,974.0,795.59,590.56
2018,5,27,11,15,911.5,122.0,3.3,27.15,985.5,831.39,614.16
2018,5,27,11,30,914.0,122.0,3.4,27.4,997.0,865.18,636.3
2018,5,27,11,45,915.0,122.0,3.5,27.65,1001.5,895.57,656.1
2018,5,27,12,0,916.0,122.0,3.6,27.9,1006.0,923.62,674.34
2018,5,27,12,15,909.0,125.5,3.7,28.0,1000.5,945.25,688.75
2018,5,27,12,30,902.0,129.0,3.8,28.1,995.0,964.04,701.41
2018,5,27,12,45,907.0,124.0,3.9,28.2,986.5,983.09,714.33
2018,5,27,13,0,912.0,119.0,4.0,28.3,978.0,999.29,725.47
2018,5,27,13,15,908.5,117.5,4.1,28.3,959.5,1007.74,731.96
2018,5,27,13,30,905.0,116.0,4.2,28.3,941.0,1013.05,736.59
2018,5,27,13,45,900.0,115.0,4.25,28.25,916.5,1014.26,738.52
2018,5,27,14,0,895.0,114.0,4.3,28.2,892.0,1012.35,738.57
2018,5,27,14,15,887.5,112.0,4.3,28.1,860.5,1003.8,734.27
2018,5,27,14,30,880.0,110.0,4.3,28.0,829.0,992.21,728.11
2018,5,27,14,45,870.5,108.0,4.3,27.9,791.5,975.72,718.82
2018,5,27,15,0,861.0,106.0,4.3,27.8,754.0,956.45,707.76
2018,5,27,15,15,848.0,104.0,4.3,27.8,712.0,931.21,692.45
2018,5,27,15,30,835.0,102.0,4.3,27.8,670.0,911.58,681.0
2018,5,27,15,45,819.0,99.0,4.2,27.45,624.0,877.77,660.25
2018,5,27,16,0,803.0,96.0,4.1,27.1,578.0,842.05,638.1
2018,5,27,16,15,781.5,92.0,4.0,26.8,528.0,798.69,610.23
2018,5,27,16,30,760.0,88.0,3.9,26.5,478.0,754.18,581.18
2018,5,27,16,45,731.0,84.5,3.75,26.2,427.0,703.4,546.89
2018,5,27,17,0,702.0,81.0,3.6,25.9,376.0,656.19,514.55
2018,5,27,17,15,663.5,76.5,3.25,25.25,325.5,597.76,473.06
2018,5,27,17,30,625.0,72.0,2.9,24.6,275.0,540.66,430.63
2018,5,27,17,45,566.5,65.0,2.6,23.95,224.5,469.18,375.1
2018,5,27,18,0,508.0,58.0,2.3,23.3,174.0,401.45,320.47
2018,5,27,18,15,413.0,50.0,2.05,22.25,129.0,316.29,250.6
2018,5,27,18,30,318.0,42.0,1.8,21.2,84.0,238.79,184.6
2018,5,27,18,45,208.5,29.0,1.5,20.15,52.0,157.25,105.21
2018,5,27,19,0,99.0,16.0,1.2,19.1,20.0,56.41,0.0
2018,5,27,19,15,49.5,8.0,1.2,18.7,10.0,7.63,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,16.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,28,4,45,38.5,6.0,0.35,17.2,7.0,0.0,0.0
2018,5,28,5,0,77.0,12.0,0.3,17.4,14.0,11.44,0.0
2018,5,28,5,15,201.5,24.0,0.25,18.1,43.5,19.74,5.02
2018,5,28,5,30,326.0,36.0,0.2,18.8,73.0,28.82,18.58
2018,5,28,5,45,419.0,44.0,0.2,19.45,116.0,33.66,23.51
2018,5,28,6,0,512.0,52.0,0.2,20.1,159.0,38.32,27.87
2018,5,28,6,15,572.5,58.0,0.25,20.85,208.5,41.05,30.33
2018,5,28,6,30,633.0,64.0,0.3,21.6,258.0,43.66,32.53
2018,5,28,6,45,675.0,68.5,0.4,22.4,310.0,44.95,33.46
2018,5,28,7,0,717.0,73.0,0.5,23.2,362.0,50.98,38.42
2018,5,28,7,15,747.5,76.5,0.7,24.15,414.0,79.66,42.39
2018,5,28,7,30,778.0,80.0,0.9,25.1,466.0,124.42,64.63
2018,5,28,7,45,801.0,83.0,1.15,26.05,516.5,171.26,96.74
2018,5,28,8,0,824.0,86.0,1.4,27.0,567.0,220.7,135.33
2018,5,28,8,15,841.5,88.0,1.55,27.65,614.5,277.27,181.66
2018,5,28,8,30,859.0,90.0,1.7,28.3,662.0,328.4,224.38
2018,5,28,8,45,873.0,92.0,1.85,28.95,706.0,379.71,267.01
2018,5,28,9,0,887.0,94.0,2.0,29.6,750.0,431.87,309.4
2018,5,28,9,15,894.5,97.0,2.1,30.05,788.0,482.58,349.86
2018,5,28,9,30,902.0,100.0,2.2,30.5,826.0,533.11,389.01
2018,5,28,9,45,906.5,103.0,2.35,30.95,858.0,581.62,425.79
2018,5,28,10,0,911.0,106.0,2.5,31.4,890.0,629.26,460.96
2018,5,28,10,15,917.0,107.0,2.6,31.7,916.5,675.1,494.12
2018,5,28,10,30,923.0,108.0,2.7,32.0,943.0,719.8,525.74
2018,5,28,10,45,927.5,108.5,2.85,32.3,963.0,761.68,554.18
2018,5,28,11,0,932.0,109.0,3.0,32.6,983.0,801.93,580.37
2018,5,28,11,15,934.5,109.0,3.1,32.75,995.0,838.39,603.99
2018,5,28,11,30,937.0,109.0,3.2,32.9,1007.0,872.78,626.17
2018,5,28,11,45,938.0,109.0,3.25,33.05,1011.5,903.68,645.73
2018,5,28,12,0,939.0,109.0,3.3,33.2,1016.0,932.18,663.71
2018,5,28,12,15,937.0,110.0,3.4,33.25,1012.5,956.37,679.54
2018,5,28,12,30,935.0,111.0,3.5,33.3,1009.0,977.8,693.68
2018,5,28,12,45,931.0,111.5,3.6,33.4,997.5,993.99,704.44
2018,5,28,13,0,927.0,112.0,3.7,33.5,986.0,1007.13,713.4
2018,5,28,13,15,923.5,111.0,3.8,33.4,968.0,1016.16,720.45
2018,5,28,13,30,920.0,110.0,3.9,33.3,950.0,1022.02,725.66
2018,5,28,13,45,915.0,109.0,3.95,33.25,925.0,1023.23,727.58
2018,5,28,14,0,910.0,108.0,4.0,33.2,900.0,1021.27,727.64
2018,5,28,14,15,902.5,106.5,4.05,33.0,868.5,1013.16,724.36
2018,5,28,14,30,895.0,105.0,4.1,32.8,837.0,1001.98,719.24
2018,5,28,14,45,885.5,103.0,4.1,32.65,799.5,985.32,710.24
2018,5,28,15,0,876.0,101.0,4.1,32.5,762.0,965.83,699.48
2018,5,28,15,15,863.5,99.0,4.1,32.5,719.5,940.8,684.7
2018,5,28,15,30,851.0,97.0,4.1,32.5,677.0,913.33,668.32
2018,5,28,15,45,835.0,94.0,4.05,32.0,630.5,879.26,648.55
2018,5,28,16,0,819.0,91.0,4.0,31.5,584.0,850.87,632.48
2018,5,28,16,15,798.0,88.0,3.9,31.1,534.5,808.73,606.26
2018,5,28,16,30,777.0,85.0,3.8,30.7,485.0,765.38,578.89
2018,5,28,16,45,749.0,81.5,3.75,30.3,434.0,714.88,546.12
2018,5,28,17,0,721.0,78.0,3.7,29.9,383.0,664.17,512.43
2018,5,28,17,15,682.5,73.0,3.35,29.1,331.0,607.75,473.49
2018,5,28,17,30,644.0,68.0,3.0,28.3,279.0,549.31,431.38
2018,5,28,17,45,588.5,62.5,2.65,27.55,229.5,480.91,379.05
2018,5,28,18,0,533.0,57.0,2.3,26.8,180.0,415.94,327.35
2018,5,28,18,15,449.5,49.0,2.05,25.7,135.0,336.07,262.71
2018,5,28,18,30,366.0,41.0,1.8,24.6,90.0,262.91,200.92
2018,5,28,18,45,242.5,29.0,1.55,23.5,56.0,174.31,117.36
2018,5,28,19,0,119.0,17.0,1.3,22.4,22.0,65.85,0.0
2018,5,28,19,15,59.5,8.5,1.25,22.0,11.0,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,0.9,19.05,7.0,0.0,0.0
2018,5,29,5,0,74.0,12.0,0.9,19.2,14.0,11.44,0.0
2018,5,29,5,15,193.0,24.5,1.1,19.85,43.5,19.35,5.2
2018,5,29,5,30,312.0,37.0,1.3,20.5,73.0,29.71,19.12
2018,5,29,5,45,367.5,47.0,1.5,21.2,109.5,36.27,25.49
2018,5,29,6,0,423.0,57.0,1.7,21.9,146.0,42.47,31.15
2018,5,29,6,15,278.5,86.0,1.7,22.55,151.0,62.59,48.61
2018,5,29,6,30,134.0,115.0,1.7,23.2,156.0,91.25,73.04
2018,5,29,6,45,173.5,132.5,1.7,23.9,196.0,103.94,83.43
2018,5,29,7,0,213.0,150.0,1.7,24.6,236.0,108.72,86.96
2018,5,29,7,15,347.5,150.0,1.65,25.45,312.5,115.57,79.74
2018,5,29,7,30,482.0,150.0,1.6,26.3,389.0,148.09,94.25
2018,5,29,7,45,638.0,122.5,1.5,27.15,474.0,174.38,105.58
2018,5,29,8,0,794.0,95.0,1.4,28.0,559.0,222.84,137.61
2018,5,29,8,15,811.0,97.5,1.35,28.6,605.5,271.32,177.36
2018,5,29,8,30,828.0,100.0,1.3,29.2,652.0,321.45,218.71
2018,5,29,8,45,841.5,102.5,1.25,29.8,695.0,377.88,264.09
2018,5,29,9,0,855.0,105.0,1.2,30.4,738.0,428.72,304.27
2018,5,29,9,15,868.5,105.0,1.2,30.9,777.0,478.14,342.58
2018,5,29,9,30,882.0,105.0,1.2,31.4,816.0,527.93,379.91
2018,5,29,9,45,893.5,104.0,1.2,31.9,849.5,575.95,414.83
2018,5,29,10,0,905.0,103.0,1.2,32.4,883.0,623.71,448.44
2018,5,29,10,15,910.5,104.5,1.3,32.7,909.5,669.33,480.71
2018,5,29,10,30,916.0,106.0,1.4,33.0,936.0,713.8,511.47
2018,5,29,10,45,920.0,106.5,1.5,33.3,955.0,755.0,538.56
2018,5,29,11,0,924.0,107.0,1.6,33.6,974.0,794.55,563.52
2018,5,29,11,15,926.0,108.0,1.75,33.8,986.5,831.18,587.14
2018,5,29,11,30,928.0,109.0,1.9,34.0,999.0,865.75,609.39
2018,5,29,11,45,928.5,109.5,2.0,34.15,1003.5,896.4,628.78
2018,5,29,12,0,929.0,110.0,2.1,34.3,1008.0,924.65,646.67
2018,5,29,12,15,927.0,111.0,2.3,34.3,1004.5,948.61,663.27
2018,5,29,12,30,925.0,112.0,2.5,34.3,1001.0,969.84,678.24
2018,5,29,12,45,920.5,113.0,2.7,34.3,990.0,985.87,690.03
2018,5,29,13,0,916.0,114.0,2.9,34.3,979.0,998.91,700.06
2018,5,29,13,15,911.5,113.5,3.05,34.15,960.5,1007.38,707.36
2018,5,29,13,30,907.0,113.0,3.2,34.0,942.0,1012.72,712.84
2018,5,29,13,45,900.5,113.0,3.4,33.8,917.0,1013.49,716.07
2018,5,29,14,0,894.0,113.0,3.6,33.6,892.0,1011.15,717.43
2018,5,29,14,15,886.5,111.0,3.75,33.25,860.5,1002.63,715.02
2018,5,29,14,30,879.0,109.0,3.9,32.9,829.0,991.08,710.74
2018,5,29,14,45,868.0,108.0,4.05,32.6,791.5,974.28,702.94
2018,5,29,15,0,857.0,107.0,4.2,32.3,754.0,954.76,693.35
2018,5,29,15,15,844.0,104.5,4.2,32.3,712.0,929.07,678.03
2018,5,29,15,30,831.0,102.0,4.2,32.3,670.0,909.01,666.5
2018,5,29,15,45,808.0,101.5,4.4,31.25,622.0,871.92,647.1
2018,5,29,16,0,785.0,101.0,4.6,30.2,574.0,833.26,626.11
2018,5,29,16,15,761.5,97.5,4.6,29.45,524.5,789.32,599.48
2018,5,29,16,30,738.0,94.0,4.6,28.7,475.0,744.36,571.56
2018,5,29,16,45,710.0,89.5,4.6,28.0,424.5,697.64,541.55
2018,5,29,17,0,682.0,85.0,4.6,27.3,374.0,647.34,508.07
2018,5,29,17,15,648.0,79.5,4.5,26.3,325.0,591.64,469.7
2018,5,29,17,30,614.0,74.0,4.4,25.3,276.0,536.95,429.9
2018,5,29,17,45,557.0,67.5,4.25,24.35,226.5,467.42,376.19
2018,5,29,18,0,500.0,61.0,4.1,23.4,177.0,401.43,323.08
2018,5,29,18,15,407.5,52.0,3.9,22.45,131.5,316.56,252.75
2018,5,29,18,30,315.0,43.0,3.7,21.5,86.0,238.05,185.53
2018,5,29,18,45,206.5,30.0,3.5,20.5,53.5,159.15,110.25
2018,5,29,19,0,98.0,17.0,3.3,19.5,21.0,57.23,0.0
2018,5,29,19,15,49.0,8.5,3.25,18.95,10.5,26.41,0.0
2018,5,29,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.0,3.45,12.3,5.5,0.0,0.0
2018,5,30,5,0,33.0,10.0,3.6,12.4,11.0,9.53,0.0
2018,5,30,5,15,79.5,16.0,3.7,12.7,24.0,12.37,1.75
2018,5,30,5,30,126.0,22.0,3.8,13.0,37.0,16.66,8.64
2018,5,30,5,45,63.0,15.5,3.9,13.3,23.0,11.3,4.35
2018,5,30,6,0,0.0,9.0,4.0,13.6,9.0,8.33,1.8
2018,5,30,6,15,0.0,15.5,4.0,14.05,15.5,14.36,7.25
2018,5,30,6,30,0.0,22.0,4.0,14.5,22.0,20.4,12.67
2018,5,30,6,45,0.0,23.0,3.95,14.95,23.0,21.33,13.45
2018,5,30,7,0,0.0,24.0,3.9,15.4,24.0,22.27,14.2
2018,5,30,7,15,0.0,26.5,3.9,15.95,26.5,24.6,15.22
2018,5,30,7,30,0.0,29.0,3.9,16.5,29.0,26.94,17.07
2018,5,30,7,45,2.0,85.5,3.85,17.0,86.5,79.93,61.0
2018,5,30,8,0,4.0,142.0,3.8,17.5,144.0,130.07,101.6
2018,5,30,8,15,3.5,148.0,3.8,18.15,150.0,135.96,105.76
2018,5,30,8,30,3.0,154.0,3.8,18.8,156.0,141.75,109.87
2018,5,30,8,45,6.0,173.0,3.8,19.4,177.5,160.01,123.86
2018,5,30,9,0,9.0,192.0,3.8,20.0,199.0,178.66,138.01
2018,5,30,9,15,16.0,227.0,3.8,20.5,240.0,213.4,164.68
2018,5,30,9,30,23.0,262.0,3.8,21.0,281.0,243.29,187.26
2018,5,30,9,45,31.5,306.0,3.85,21.5,332.5,287.78,220.8
2018,5,30,10,0,40.0,350.0,3.9,22.0,384.0,333.56,254.83
2018,5,30,10,15,62.0,371.5,3.95,22.35,426.5,370.26,282.11
2018,5,30,10,30,84.0,393.0,4.0,22.7,469.0,409.17,310.89
2018,5,30,10,45,122.0,394.5,4.1,23.0,507.5,441.71,335.42
2018,5,30,11,0,160.0,396.0,4.2,23.3,546.0,480.49,364.47
2018,5,30,11,15,329.5,365.5,4.3,23.45,680.0,595.52,452.15
2018,5,30,11,30,499.0,335.0,4.4,23.6,814.0,724.04,547.12
2018,5,30,11,45,527.5,323.5,4.45,23.75,832.0,758.92,571.9
2018,5,30,12,0,556.0,312.0,4.5,23.9,850.0,793.73,596.99
2018,5,30,12,15,661.0,262.5,4.65,23.8,900.0,860.84,647.69
2018,5,30,12,30,766.0,213.0,4.8,23.7,950.0,925.56,694.2
2018,5,30,12,45,747.5,220.5,4.9,23.65,933.5,939.23,704.22
2018,5,30,13,0,729.0,228.0,5.0,23.6,917.0,945.26,709.47
2018,5,30,13,15,791.5,192.0,5.1,23.35,927.0,977.67,733.52
2018,5,30,13,30,854.0,156.0,5.2,23.1,937.0,1013.17,759.6
2018,5,30,13,45,817.0,169.5,5.25,22.85,900.5,998.53,751.28
2018,5,30,14,0,780.0,183.0,5.3,22.6,864.0,980.74,741.14
2018,5,30,14,15,794.5,170.0,5.3,22.3,842.0,983.72,745.2
2018,5,30,14,30,809.0,157.0,5.3,22.0,820.0,983.39,747.0
2018,5,30,14,45,780.5,160.5,5.3,21.65,776.5,955.41,729.88
2018,5,30,15,0,752.0,164.0,5.3,21.3,733.0,931.15,715.46
2018,5,30,15,15,777.5,144.0,5.3,21.3,703.5,919.11,708.67
2018,5,30,15,30,803.0,124.0,5.3,21.3,674.0,908.88,703.19
2018,5,30,15,45,790.5,119.5,5.2,20.5,629.5,877.41,684.18
2018,5,30,16,0,778.0,115.0,5.1,19.7,585.0,843.87,663.59
2018,5,30,16,15,755.0,111.0,5.05,19.2,535.5,804.37,637.88
2018,5,30,16,30,732.0,107.0,5.0,18.7,486.0,759.68,607.94
2018,5,30,16,45,700.5,103.0,4.9,18.25,435.0,707.44,571.4
2018,5,30,17,0,669.0,99.0,4.8,17.8,384.0,655.3,534.18
2018,5,30,17,15,623.5,93.0,4.75,17.15,331.0,590.95,486.72
2018,5,30,17,30,578.0,87.0,4.7,16.5,278.0,528.37,438.12
2018,5,30,17,45,518.5,80.0,4.65,15.9,229.0,457.63,380.96
2018,5,30,18,0,459.0,73.0,4.6,15.3,180.0,390.3,324.51
2018,5,30,18,15,341.0,60.5,4.5,14.75,129.5,287.87,237.07
2018,5,30,18,30,223.0,48.0,4.4,14.2,79.0,198.12,158.63
2018,5,30,18,45,142.0,33.0,4.35,13.65,50.0,133.73,95.72
2018,5,30,19,0,61.0,18.0,4.3,13.1,21.0,54.5,0.0
2018,5,30,19,15,30.5,9.0,4.25,12.75,10.5,20.02,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,3.0,11.05,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,3.0,11.1,5.0,4.77,0.0
2018,5,31,5,15,0.5,14.0,3.0,11.35,14.0,12.98,2.4
2018,5,31,5,30,0.0,23.0,3.0,11.6,23.0,21.34,12.78
2018,5,31,5,45,0.0,37.0,3.0,11.8,37.0,34.38,24.91
2018,5,31,6,0,0.0,51.0,3.0,12.0,51.0,47.03,36.59
2018,5,31,6,15,0.0,55.5,3.0,12.4,55.5,51.58,40.83
2018,5,31,6,30,0.0,60.0,3.0,12.8,60.0,55.8,44.59
2018,5,31,6,45,0.0,71.0,3.0,13.2,71.0,65.96,53.51
2018,5,31,7,0,0.0,82.0,3.0,13.6,82.0,75.84,62.01
2018,5,31,7,15,0.5,103.0,3.0,14.15,103.0,94.17,74.12
2018,5,31,7,30,1.0,124.0,3.0,14.7,124.0,112.59,88.97
2018,5,31,7,45,1.0,133.5,3.0,15.25,134.0,121.48,95.77
2018,5,31,8,0,1.0,143.0,3.0,15.8,144.0,130.35,102.49
2018,5,31,8,15,2.5,156.0,3.05,16.3,158.0,142.58,111.86
2018,5,31,8,30,4.0,169.0,3.1,16.8,172.0,155.01,121.31
2018,5,31,8,45,7.0,184.0,3.15,17.25,189.0,169.9,132.67
2018,5,31,9,0,10.0,199.0,3.2,17.7,206.0,185.15,144.26
2018,5,31,9,15,15.0,232.5,3.3,18.1,244.0,217.73,169.45
2018,5,31,9,30,20.0,266.0,3.4,18.5,282.0,250.94,194.83
2018,5,31,9,45,45.0,326.5,3.5,18.85,364.5,312.18,241.7
2018,5,31,10,0,70.0,387.0,3.6,19.2,447.0,382.05,294.35
2018,5,31,10,15,53.5,371.5,3.7,19.4,418.5,364.91,280.74
2018,5,31,10,30,37.0,356.0,3.8,19.6,390.0,345.57,265.62
2018,5,31,10,45,40.5,370.0,3.95,19.85,407.5,364.49,279.75
2018,5,31,11,0,44.0,384.0,4.1,20.1,425.0,383.9,294.09
2018,5,31,11,15,37.5,376.0,4.25,20.15,411.5,376.07,288.0
2018,5,31,11,30,31.0,368.0,4.4,20.2,398.0,367.48,281.46
2018,5,31,11,45,35.5,370.0,4.55,20.25,404.5,376.88,288.81
2018,5,31,12,0,40.0,372.0,4.7,20.3,411.0,386.49,296.32
2018,5,31,12,15,144.5,400.0,4.8,20.2,539.5,516.34,396.95
2018,5,31,12,30,249.0,428.0,4.9,20.1,668.0,652.92,499.76
2018,5,31,12,45,312.5,412.5,5.0,20.0,710.0,708.52,542.12
2018,5,31,13,0,376.0,397.0,5.1,19.9,752.0,764.65,585.02
2018,5,31,13,15,354.0,400.0,5.1,19.75,729.5,756.2,578.86
2018,5,31,13,30,332.0,403.0,5.1,19.6,707.0,746.03,571.81
2018,5,31,13,45,454.5,337.5,5.1,19.5,741.5,816.62,627.46
2018,5,31,14,0,577.0,272.0,5.1,19.4,776.0,878.25,676.01
2018,5,31,14,15,725.5,198.0,5.05,19.2,808.5,951.53,730.66
2018,5,31,14,30,874.0,124.0,5.0,19.0,841.0,1003.23,767.62
2018,5,31,14,45,864.5,121.5,4.9,18.85,804.0,986.57,756.68
2018,5,31,15,0,855.0,119.0,4.8,18.7,767.0,967.13,744.34
2018,5,31,15,15,787.0,134.0,4.8,18.7,704.5,917.6,711.18
2018,5,31,15,30,719.0,149.0,4.8,18.7,642.0,864.27,675.11
2018,5,31,15,45,627.5,167.5,4.7,18.2,576.5,788.7,622.94
2018,5,31,16,0,536.0,186.0,4.6,17.7,511.0,708.89,565.46
2018,5,31,16,15,489.0,180.0,4.55,17.3,457.0,649.15,522.28
2018,5,31,16,30,442.0,174.0,4.5,16.9,403.0,590.51,478.93
2018,5,31,16,45,411.5,160.0,4.45,16.55,356.0,537.29,439.31
2018,5,31,17,0,381.0,146.0,4.4,16.2,309.0,484.84,399.36
2018,5,31,17,15,441.5,119.0,4.3,15.7,284.0,484.23,401.68
2018,5,31,17,30,502.0,92.0,4.2,15.2,259.0,482.11,401.68
2018,5,31,17,45,482.0,80.0,4.1,14.75,218.0,434.5,362.78
2018,5,31,18,0,462.0,68.0,4.0,14.3,177.0,387.51,322.94
2018,5,31,18,15,391.5,58.0,3.8,13.85,135.0,315.02,260.0
2018,5,31,18,30,321.0,48.0,3.6,13.4,93.0,248.81,200.48
2018,5,31,18,45,206.0,34.0,3.4,12.9,58.5,165.16,120.64
2018,5,31,19,0,91.0,20.0,3.2,12.4,24.0,76.22,0.0
2018,5,31,19,15,45.5,10.0,3.2,12.2,12.0,26.66,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,4,45,33.0,6.5,1.7,10.6,7.5,0.0,0.0
2018,6,1,5,0,66.0,13.0,1.8,10.8,15.0,12.39,0.0
2018,6,1,5,15,183.0,27.5,1.85,11.25,46.0,21.77,8.22
2018,6,1,5,30,300.0,42.0,1.9,11.7,77.0,32.71,22.61
2018,6,1,5,45,394.0,51.0,1.95,12.2,120.5,39.88,29.76
2018,6,1,6,0,488.0,60.0,2.0,12.7,164.0,45.11,34.79
2018,6,1,6,15,551.5,66.0,2.0,13.35,213.5,47.46,37.01
2018,6,1,6,30,615.0,72.0,2.0,14.0,263.0,49.76,39.0
2018,6,1,6,45,660.5,76.5,1.95,14.65,315.5,50.74,39.71
2018,6,1,7,0,706.0,81.0,1.9,15.3,368.0,51.67,40.31
2018,6,1,7,15,737.5,85.0,1.9,16.1,420.0,89.1,50.58
2018,6,1,7,30,769.0,89.0,1.9,16.9,472.0,133.73,74.45
2018,6,1,7,45,793.5,91.0,1.95,17.7,522.5,179.41,107.15
2018,6,1,8,0,818.0,93.0,2.0,18.5,573.0,227.87,146.43
2018,6,1,8,15,836.5,95.5,2.05,19.4,621.0,277.85,189.04
2018,6,1,8,30,855.0,98.0,2.1,20.3,669.0,336.05,238.33
2018,6,1,8,45,869.0,100.0,2.15,21.2,713.0,387.1,281.65
2018,6,1,9,0,883.0,102.0,2.2,22.1,757.0,438.99,324.59
2018,6,1,9,15,895.5,102.5,2.25,22.8,796.5,489.63,365.65
2018,6,1,9,30,908.0,103.0,2.3,23.5,836.0,540.52,405.63
2018,6,1,9,45,918.5,102.5,2.3,24.2,870.0,589.54,442.84
2018,6,1,10,0,929.0,102.0,2.3,24.9,904.0,638.17,478.55
2018,6,1,10,15,934.5,103.0,2.35,25.45,930.5,684.34,511.92
2018,6,1,10,30,940.0,104.0,2.4,26.0,957.0,729.31,543.56
2018,6,1,10,45,944.5,104.5,2.4,26.55,977.0,771.74,571.21
2018,6,1,11,0,949.0,105.0,2.4,27.1,997.0,812.52,596.61
2018,6,1,11,15,951.5,105.5,2.45,27.5,1009.5,849.92,620.17
2018,6,1,11,30,954.0,106.0,2.5,27.9,1022.0,885.23,642.19
2018,6,1,11,45,955.0,106.0,2.6,28.3,1027.0,916.57,661.89
2018,6,1,12,0,956.0,106.0,2.7,28.7,1032.0,945.48,679.97
2018,6,1,12,15,951.5,108.5,2.75,28.95,1027.5,969.21,694.71
2018,6,1,12,30,947.0,111.0,2.8,29.2,1023.0,990.07,707.69
2018,6,1,12,45,940.0,114.0,2.9,29.4,1011.5,1006.11,718.24
2018,6,1,13,0,933.0,117.0,3.0,29.6,1000.0,1019.07,726.95
2018,6,1,13,15,929.5,116.5,3.1,29.7,982.0,1028.83,734.05
2018,6,1,13,30,926.0,116.0,3.2,29.8,964.0,1035.43,739.29
2018,6,1,13,45,921.0,114.5,3.3,29.85,939.0,1036.34,741.2
2018,6,1,14,0,916.0,113.0,3.4,29.9,914.0,1034.05,741.23
2018,6,1,14,15,908.5,111.0,3.5,29.85,882.0,1025.58,737.72
2018,6,1,14,30,901.0,109.0,3.6,29.8,850.0,1014.02,732.34
2018,6,1,14,45,892.0,107.0,3.65,29.7,812.5,997.98,723.94
2018,6,1,15,0,883.0,105.0,3.7,29.6,775.0,979.09,713.75
2018,6,1,15,15,870.5,103.0,3.7,29.6,732.5,954.13,699.01
2018,6,1,15,30,858.0,101.0,3.7,29.6,690.0,926.72,682.66
2018,6,1,15,45,842.0,98.0,3.8,29.15,643.0,900.54,668.85
2018,6,1,16,0,826.0,95.0,3.9,28.7,596.0,864.41,648.05
2018,6,1,16,15,806.0,91.5,3.9,28.3,546.5,822.46,622.3
2018,6,1,16,30,786.0,88.0,3.9,27.9,497.0,779.21,595.22
2018,6,1,16,45,759.5,83.5,3.85,27.5,445.0,728.48,562.03
2018,6,1,17,0,733.0,79.0,3.8,27.1,393.0,677.41,527.85
2018,6,1,17,15,696.5,74.0,3.45,26.35,341.5,622.0,489.29
2018,6,1,17,30,660.0,69.0,3.1,25.6,290.0,564.37,447.66
2018,6,1,17,45,607.5,63.5,2.75,24.85,240.0,497.14,395.95
2018,6,1,18,0,555.0,58.0,2.4,24.1,190.0,433.05,344.67
2018,6,1,18,15,474.5,50.0,2.1,22.95,144.0,353.58,279.94
2018,6,1,18,30,394.0,42.0,1.8,21.8,98.0,280.55,217.94
2018,6,1,18,45,271.5,31.0,1.5,20.65,62.5,191.81,137.0
2018,6,1,19,0,149.0,20.0,1.2,19.5,27.0,101.2,0.0
2018,6,1,19,15,74.5,10.0,1.2,19.1,13.5,37.65,0.0
2018,6,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
