Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.65,15.85,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.6,16.1,15.0,12.39,0.0
2018,6,2,5,15,210.0,25.5,0.7,17.0,46.5,20.93,7.7
2018,6,2,5,30,335.0,38.0,0.8,17.9,78.0,30.46,20.14
2018,6,2,5,45,424.0,46.5,0.95,18.75,121.5,35.67,25.32
2018,6,2,6,0,513.0,55.0,1.1,19.6,165.0,40.68,29.95
2018,6,2,6,15,572.0,61.0,1.2,20.4,214.0,43.29,32.3
2018,6,2,6,30,631.0,67.0,1.3,21.2,263.0,45.8,34.4
2018,6,2,6,45,672.0,72.0,1.4,22.05,315.0,47.35,35.56
2018,6,2,7,0,713.0,77.0,1.5,22.9,367.0,53.99,41.02
2018,6,2,7,15,743.0,80.5,1.6,23.8,418.5,86.32,46.32
2018,6,2,7,30,773.0,84.0,1.7,24.7,470.0,130.7,69.45
2018,6,2,7,45,795.0,87.0,1.8,25.6,520.0,177.0,101.85
2018,6,2,8,0,817.0,90.0,1.9,26.5,570.0,225.81,140.33
2018,6,2,8,15,834.0,93.0,1.9,27.25,617.5,275.72,181.72
2018,6,2,8,30,851.0,96.0,1.9,28.0,665.0,333.74,229.45
2018,6,2,8,45,864.5,98.0,1.9,28.7,708.5,384.35,271.19
2018,6,2,9,0,878.0,100.0,1.9,29.4,752.0,435.77,312.54
2018,6,2,9,15,887.0,102.5,1.85,30.0,790.5,486.18,351.93
2018,6,2,9,30,896.0,105.0,1.8,30.6,829.0,536.54,389.91
2018,6,2,9,45,902.5,107.0,1.75,31.25,861.5,584.9,425.06
2018,6,2,10,0,909.0,109.0,1.7,31.9,894.0,632.58,458.45
2018,6,2,10,15,915.0,110.5,1.65,32.45,921.0,678.64,489.77
2018,6,2,10,30,921.0,112.0,1.6,33.0,948.0,723.6,519.31
2018,6,2,10,45,925.0,112.5,1.55,33.55,967.5,764.97,544.77
2018,6,2,11,0,929.0,113.0,1.5,34.1,987.0,804.7,567.74
2018,6,2,11,15,931.5,113.5,1.45,34.5,999.5,841.45,588.78
2018,6,2,11,30,934.0,114.0,1.4,34.9,1012.0,876.18,608.23
2018,6,2,11,45,935.0,114.0,1.35,35.25,1016.5,907.01,625.14
2018,6,2,12,0,936.0,114.0,1.3,35.6,1021.0,935.48,640.43
2018,6,2,12,15,936.0,114.0,1.3,35.8,1018.5,960.54,654.66
2018,6,2,12,30,936.0,114.0,1.3,36.0,1016.0,982.94,667.31
2018,6,2,12,45,935.5,112.0,1.3,36.25,1005.5,1000.11,676.76
2018,6,2,13,0,935.0,110.0,1.3,36.5,995.0,1014.29,684.55
2018,6,2,13,15,931.5,109.0,1.35,36.5,977.0,1023.46,691.02
2018,6,2,13,30,928.0,108.0,1.4,36.5,959.0,1029.46,695.8
2018,6,2,13,45,922.5,107.5,1.45,36.55,934.5,1030.82,697.85
2018,6,2,14,0,917.0,107.0,1.5,36.6,910.0,1029.01,698.18
2018,6,2,14,15,910.0,105.5,1.6,36.45,878.5,1021.51,696.58
2018,6,2,14,30,903.0,104.0,1.7,36.3,847.0,1010.92,693.2
2018,6,2,14,45,893.5,102.0,1.8,36.15,809.5,994.33,686.22
2018,6,2,15,0,884.0,100.0,1.9,36.0,772.0,974.88,677.48
2018,6,2,15,15,872.0,97.5,1.9,36.0,729.5,949.77,663.64
2018,6,2,15,30,860.0,95.0,1.9,36.0,687.0,922.18,648.29
2018,6,2,15,45,843.5,93.0,2.1,35.45,640.5,888.75,632.54
2018,6,2,16,0,827.0,91.0,2.3,34.9,594.0,861.05,619.94
2018,6,2,16,15,806.0,87.5,2.35,34.4,544.0,818.22,595.6
2018,6,2,16,30,785.0,84.0,2.4,33.9,494.0,774.15,569.97
2018,6,2,16,45,757.5,81.0,2.5,33.4,443.0,724.5,540.12
2018,6,2,17,0,730.0,78.0,2.6,32.9,392.0,674.58,509.1
2018,6,2,17,15,692.0,73.0,2.35,31.9,340.0,614.57,469.23
2018,6,2,17,30,654.0,68.0,2.1,30.9,288.0,559.56,431.51
2018,6,2,17,45,599.5,62.5,1.9,29.9,237.5,491.27,381.31
2018,6,2,18,0,545.0,57.0,1.7,28.9,187.0,426.32,331.5
2018,6,2,18,15,466.0,49.5,1.55,27.7,142.0,348.73,270.21
2018,6,2,18,30,387.0,42.0,1.4,26.5,97.0,277.44,211.33
2018,6,2,18,45,268.0,31.5,1.2,25.3,62.5,191.0,134.75
2018,6,2,19,0,149.0,21.0,1.0,24.1,28.0,103.21,0.0
2018,6,2,19,15,74.5,10.5,1.0,23.7,14.0,38.21,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,20.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,6.5,0.4,21.55,8.0,0.0,0.0
2018,6,3,5,0,95.0,13.0,0.4,21.8,16.0,12.39,0.0
2018,6,3,5,15,225.5,25.5,0.45,22.45,48.0,20.9,7.63
2018,6,3,5,30,356.0,38.0,0.5,23.1,80.0,30.43,19.65
2018,6,3,5,45,446.5,46.0,0.55,23.8,124.5,35.21,24.37
2018,6,3,6,0,537.0,54.0,0.6,24.5,169.0,39.82,28.58
2018,6,3,6,15,595.5,59.5,0.65,25.2,219.0,42.08,30.59
2018,6,3,6,30,654.0,65.0,0.7,25.9,269.0,44.27,32.39
2018,6,3,6,45,694.5,69.0,0.75,26.6,320.5,49.79,36.92
2018,6,3,7,0,735.0,73.0,0.8,27.3,372.0,50.84,37.57
2018,6,3,7,15,764.5,76.0,0.9,28.2,424.0,84.25,43.01
2018,6,3,7,30,794.0,79.0,1.0,29.1,476.0,129.26,66.05
2018,6,3,7,45,816.0,82.5,1.1,30.0,527.0,176.99,98.9
2018,6,3,8,0,838.0,86.0,1.2,30.9,578.0,234.22,142.95
2018,6,3,8,15,855.0,88.0,1.25,31.5,625.5,284.17,183.51
2018,6,3,8,30,872.0,90.0,1.3,32.1,673.0,335.64,225.61
2018,6,3,8,45,884.5,92.5,1.4,32.75,717.0,387.29,267.52
2018,6,3,9,0,897.0,95.0,1.5,33.4,761.0,439.63,308.98
2018,6,3,9,15,903.0,98.5,1.6,33.8,799.0,490.38,348.55
2018,6,3,9,30,909.0,102.0,1.7,34.2,837.0,540.8,386.75
2018,6,3,9,45,911.5,106.5,1.85,34.6,868.5,589.62,422.95
2018,6,3,10,0,914.0,111.0,2.0,35.0,900.0,637.43,457.47
2018,6,3,10,15,919.0,112.5,2.1,35.2,926.5,683.08,489.88
2018,6,3,10,30,924.0,114.0,2.2,35.4,953.0,727.52,520.77
2018,6,3,10,45,928.0,114.5,2.35,35.65,972.5,769.02,548.53
2018,6,3,11,0,932.0,115.0,2.5,35.9,992.0,808.87,574.05
2018,6,3,11,15,934.5,115.5,2.65,36.0,1004.5,845.74,597.88
2018,6,3,11,30,937.0,116.0,2.8,36.1,1017.0,880.58,620.36
2018,6,3,11,45,937.0,116.5,2.95,36.2,1021.0,911.13,640.08
2018,6,3,12,0,937.0,117.0,3.1,36.3,1025.0,939.27,658.3
2018,6,3,12,15,936.5,117.0,3.2,36.25,1022.5,963.96,674.46
2018,6,3,12,30,936.0,117.0,3.3,36.2,1020.0,985.96,689.02
2018,6,3,12,45,934.5,115.5,3.45,36.15,1009.0,1002.75,700.78
2018,6,3,13,0,933.0,114.0,3.6,36.1,998.0,1016.53,710.79
2018,6,3,13,15,929.0,113.5,3.65,35.9,980.0,1025.79,717.87
2018,6,3,13,30,925.0,113.0,3.7,35.7,962.0,1031.89,723.14
2018,6,3,13,45,919.5,112.5,3.75,35.55,937.5,1033.34,725.51
2018,6,3,14,0,914.0,112.0,3.8,35.4,913.0,1031.63,726.05
2018,6,3,14,15,907.0,110.5,3.8,35.15,881.5,1024.25,723.13
2018,6,3,14,30,900.0,109.0,3.8,34.9,850.0,1013.78,718.41
2018,6,3,14,45,890.0,107.0,3.8,34.65,812.5,996.84,709.67
2018,6,3,15,0,880.0,105.0,3.8,34.4,775.0,977.07,699.21
2018,6,3,15,15,867.5,103.0,3.8,34.4,732.5,952.22,684.79
2018,6,3,15,30,855.0,101.0,3.8,34.4,690.0,924.93,668.79
2018,6,3,15,45,832.5,99.5,3.8,33.7,641.0,894.7,652.69
2018,6,3,16,0,810.0,98.0,3.8,33.0,592.0,854.86,629.92
2018,6,3,16,15,775.0,96.0,3.75,32.5,536.5,802.19,597.3
2018,6,3,16,30,740.0,94.0,3.7,32.0,481.0,749.11,563.79
2018,6,3,16,45,725.0,87.5,3.7,31.45,434.5,706.78,537.42
2018,6,3,17,0,710.0,81.0,3.7,30.9,388.0,663.41,509.57
2018,6,3,17,15,683.5,75.5,3.55,30.1,340.0,615.7,477.76
2018,6,3,17,30,657.0,70.0,3.4,29.3,292.0,564.88,442.37
2018,6,3,17,45,603.5,64.5,3.3,28.45,241.5,497.06,391.64
2018,6,3,18,0,550.0,59.0,3.2,27.6,191.0,432.45,341.2
2018,6,3,18,15,468.0,51.0,2.85,26.5,145.0,352.2,276.4
2018,6,3,18,30,386.0,43.0,2.5,25.4,99.0,278.49,214.54
2018,6,3,18,45,268.5,32.0,2.15,24.35,64.0,192.09,137.56
2018,6,3,19,0,151.0,21.0,1.8,23.3,29.0,104.59,0.0
2018,6,3,19,15,75.5,10.5,1.75,22.75,14.5,38.68,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,4,4,45,57.5,7.0,1.8,14.95,8.5,0.0,0.0
2018,6,4,5,0,115.0,14.0,2.0,15.1,17.0,13.34,0.0
2018,6,4,5,15,255.0,25.0,2.15,15.6,50.0,20.38,7.82
2018,6,4,5,30,395.0,36.0,2.3,16.1,83.0,28.51,18.66
2018,6,4,5,45,462.5,43.5,2.4,16.6,124.0,32.94,23.17
2018,6,4,6,0,530.0,51.0,2.5,17.1,165.0,37.2,27.21
2018,6,4,6,15,547.0,62.5,2.65,17.95,207.5,44.4,33.61
2018,6,4,6,30,564.0,74.0,2.8,18.8,250.0,51.13,39.41
2018,6,4,6,45,662.0,70.5,2.95,19.65,313.5,46.15,34.86
2018,6,4,7,0,760.0,67.0,3.1,20.5,377.0,46.21,34.69
2018,6,4,7,15,787.5,70.5,3.25,21.4,429.0,81.51,41.3
2018,6,4,7,30,815.0,74.0,3.4,22.3,481.0,127.86,66.16
2018,6,4,7,45,835.5,76.5,3.55,23.15,531.5,182.81,106.11
2018,6,4,8,0,856.0,79.0,3.7,24.0,582.0,232.75,146.36
2018,6,4,8,15,871.5,81.0,3.75,24.75,629.5,283.13,189.2
2018,6,4,8,30,887.0,83.0,3.8,25.5,677.0,334.88,233.57
2018,6,4,8,45,898.5,85.5,3.85,26.25,720.5,386.84,277.72
2018,6,4,9,0,910.0,88.0,3.9,27.0,764.0,439.39,321.33
2018,6,4,9,15,914.0,92.5,3.95,27.6,801.5,490.62,362.99
2018,6,4,9,30,918.0,97.0,4.0,28.2,839.0,541.34,402.98
2018,6,4,9,45,919.0,102.0,4.0,28.75,870.5,590.14,440.3
2018,6,4,10,0,920.0,107.0,4.0,29.3,902.0,637.77,475.62
2018,6,4,10,15,926.0,108.0,4.0,29.7,929.0,683.84,509.19
2018,6,4,10,30,932.0,109.0,4.0,30.1,956.0,728.78,541.1
2018,6,4,10,45,936.5,109.5,4.05,30.5,976.0,770.89,569.48
2018,6,4,11,0,941.0,110.0,4.1,30.9,996.0,811.38,595.6
2018,6,4,11,15,943.5,110.5,4.15,31.05,1008.5,848.52,619.85
2018,6,4,11,30,946.0,111.0,4.2,31.2,1021.0,883.6,642.6
2018,6,4,11,45,947.0,111.5,4.25,31.35,1026.0,915.22,662.97
2018,6,4,12,0,948.0,112.0,4.3,31.5,1031.0,944.45,681.74
2018,6,4,12,15,948.0,111.5,4.4,31.45,1028.5,969.33,698.47
2018,6,4,12,30,948.0,111.0,4.5,31.4,1026.0,991.49,713.53
2018,6,4,12,45,947.5,109.5,4.6,31.35,1016.0,1009.36,725.9
2018,6,4,13,0,947.0,108.0,4.7,31.3,1006.0,1024.22,736.42
2018,6,4,13,15,943.5,107.5,4.75,31.1,988.0,1034.06,744.21
2018,6,4,13,30,940.0,107.0,4.8,30.9,970.0,1040.71,750.11
2018,6,4,13,45,935.0,105.5,4.9,30.7,945.0,1041.63,752.88
2018,6,4,14,0,930.0,104.0,5.0,30.5,920.0,1039.31,753.69
2018,6,4,14,15,923.5,103.0,5.0,30.15,889.0,1032.84,751.57
2018,6,4,14,30,917.0,102.0,5.0,29.8,858.0,1023.26,747.55
2018,6,4,14,45,908.5,99.5,5.0,29.45,820.5,1007.03,739.22
2018,6,4,15,0,900.0,97.0,5.0,29.1,783.0,987.85,729.03
2018,6,4,15,15,888.0,95.0,5.0,29.1,740.5,963.11,714.1
2018,6,4,15,30,876.0,93.0,5.0,29.1,698.0,935.85,697.49
2018,6,4,15,45,861.0,90.5,5.0,28.1,651.5,902.92,679.72
2018,6,4,16,0,846.0,88.0,5.0,27.1,605.0,867.98,660.28
2018,6,4,16,15,826.5,85.0,4.95,26.5,555.0,834.12,639.91
2018,6,4,16,30,807.0,82.0,4.9,25.9,505.0,791.37,612.86
2018,6,4,16,45,781.0,78.5,4.9,25.25,453.5,741.67,580.59
2018,6,4,17,0,755.0,75.0,4.9,24.6,402.0,691.56,547.2
2018,6,4,17,15,719.5,70.0,4.8,23.8,349.5,632.51,505.97
2018,6,4,17,30,684.0,65.0,4.7,23.0,297.0,574.37,464.09
2018,6,4,17,45,633.0,60.0,4.6,22.15,246.5,511.18,415.31
2018,6,4,18,0,582.0,55.0,4.5,21.3,196.0,447.6,363.89
2018,6,4,18,15,498.5,48.5,4.35,20.45,149.5,367.02,296.56
2018,6,4,18,30,415.0,42.0,4.2,19.6,103.0,293.04,232.32
2018,6,4,18,45,286.0,31.5,4.0,18.75,66.0,200.33,148.26
2018,6,4,19,0,157.0,21.0,3.8,17.9,29.0,107.69,0.0
2018,6,4,19,15,78.5,10.5,3.75,17.4,14.5,39.92,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.5,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,12.6,16.0,13.34,0.0
2018,6,5,5,15,196.0,27.0,3.0,12.95,47.0,21.3,8.74
2018,6,5,5,30,313.0,40.0,3.1,13.3,78.0,32.25,22.13
2018,6,5,5,45,399.0,49.5,3.2,13.6,121.0,38.29,28.19
2018,6,5,6,0,485.0,59.0,3.3,13.9,164.0,44.04,33.67
2018,6,5,6,15,547.5,67.0,3.4,14.4,215.0,48.16,37.46
2018,6,5,6,30,610.0,75.0,3.5,14.9,266.0,52.05,40.87
2018,6,5,6,45,668.0,78.0,3.55,15.4,321.5,51.8,40.5
2018,6,5,7,0,726.0,81.0,3.6,15.9,377.0,51.64,40.16
2018,6,5,7,15,756.0,85.0,3.6,16.55,429.5,91.93,51.5
2018,6,5,7,30,786.0,89.0,3.6,17.2,482.0,137.26,76.4
2018,6,5,7,45,809.0,92.0,3.6,17.8,533.0,184.28,110.69
2018,6,5,8,0,832.0,95.0,3.6,18.4,584.0,233.92,151.46
2018,6,5,8,15,848.5,98.0,3.6,19.05,632.0,284.4,195.13
2018,6,5,8,30,865.0,101.0,3.6,19.7,680.0,342.85,245.43
2018,6,5,8,45,878.0,102.5,3.55,20.3,723.5,393.56,289.32
2018,6,5,9,0,891.0,104.0,3.5,20.9,767.0,445.01,332.84
2018,6,5,9,15,906.0,103.0,3.45,21.45,807.0,495.85,374.78
2018,6,5,9,30,921.0,102.0,3.4,22.0,847.0,547.15,415.81
2018,6,5,9,45,914.0,111.0,3.4,22.6,875.5,595.06,452.98
2018,6,5,10,0,907.0,120.0,3.4,23.2,904.0,641.11,487.53
2018,6,5,10,15,922.0,116.0,3.4,23.65,933.5,688.19,522.39
2018,6,5,10,30,937.0,112.0,3.4,24.1,963.0,734.82,556.02
2018,6,5,10,45,949.5,107.0,3.45,24.5,985.5,778.1,585.71
2018,6,5,11,0,962.0,102.0,3.5,24.9,1008.0,820.23,613.34
2018,6,5,11,15,863.5,167.5,3.55,25.2,988.5,837.89,624.3
2018,6,5,11,30,765.0,233.0,3.6,25.5,969.0,849.44,631.0
2018,6,5,11,45,679.5,292.0,3.65,25.8,948.0,858.15,634.21
2018,6,5,12,0,594.0,351.0,3.7,26.1,927.0,863.77,635.05
2018,6,5,12,15,656.0,309.0,3.8,26.2,943.5,899.83,661.85
2018,6,5,12,30,718.0,267.0,3.9,26.3,960.0,938.43,689.99
2018,6,5,12,45,830.0,190.5,4.0,26.35,984.0,983.94,720.73
2018,6,5,13,0,942.0,114.0,4.1,26.4,1008.0,1025.5,748.55
2018,6,5,13,15,938.5,113.0,4.15,26.3,990.0,1034.9,755.49
2018,6,5,13,30,935.0,112.0,4.2,26.2,972.0,1041.12,760.71
2018,6,5,13,45,929.0,112.0,4.25,26.1,947.0,1042.7,763.06
2018,6,5,14,0,923.0,112.0,4.3,26.0,922.0,1041.1,763.49
2018,6,5,14,15,916.0,109.5,4.35,25.7,890.0,1032.7,760.18
2018,6,5,14,30,909.0,107.0,4.4,25.4,858.0,1021.16,754.94
2018,6,5,14,45,900.0,105.5,4.4,25.15,821.0,1005.73,746.75
2018,6,5,15,0,891.0,104.0,4.4,24.9,784.0,987.42,736.73
2018,6,5,15,15,878.5,101.5,4.4,24.9,741.0,961.91,721.16
2018,6,5,15,30,866.0,99.0,4.4,24.9,698.0,933.9,703.93
2018,6,5,15,45,851.0,96.5,4.35,24.2,652.0,901.3,685.11
2018,6,5,16,0,836.0,94.0,4.3,23.5,606.0,874.39,670.1
2018,6,5,16,15,817.0,90.0,4.25,23.0,556.0,832.55,643.78
2018,6,5,16,30,798.0,86.0,4.2,22.5,506.0,789.33,616.12
2018,6,5,16,45,772.0,82.5,4.15,22.0,454.5,739.93,583.4
2018,6,5,17,0,746.0,79.0,4.1,21.5,403.0,690.11,549.62
2018,6,5,17,15,709.5,74.0,4.05,20.75,350.5,630.63,508.06
2018,6,5,17,30,673.0,69.0,4.0,20.0,298.0,576.0,468.83
2018,6,5,17,45,622.0,63.5,3.9,19.3,247.5,509.15,416.64
2018,6,5,18,0,571.0,58.0,3.8,18.6,197.0,445.28,364.66
2018,6,5,18,15,493.0,50.5,3.65,17.85,150.5,366.89,298.79
2018,6,5,18,30,415.0,43.0,3.5,17.1,104.0,294.65,235.63
2018,6,5,18,45,294.5,32.0,3.4,16.3,67.5,205.25,154.06
2018,6,5,19,0,174.0,21.0,3.3,15.5,31.0,115.49,6.45
2018,6,5,19,15,87.0,10.5,3.2,15.05,15.5,43.27,0.0
2018,6,5,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.0,3.0,11.8,5.5,0.0,0.0
2018,6,6,5,0,36.0,10.0,3.0,11.9,11.0,9.53,0.0
2018,6,6,5,15,101.0,22.5,3.0,12.2,33.0,17.54,6.36
2018,6,6,5,30,166.0,35.0,3.0,12.5,55.0,26.84,17.56
2018,6,6,5,45,189.0,48.5,3.0,12.75,81.5,36.46,26.7
2018,6,6,6,0,212.0,62.0,3.0,13.0,108.0,45.63,35.22
2018,6,6,6,15,245.5,75.5,3.0,13.45,142.0,54.37,43.15
2018,6,6,6,30,279.0,89.0,3.0,13.9,176.0,62.64,50.48
2018,6,6,6,45,161.5,98.5,2.95,14.35,151.0,74.39,60.71
2018,6,6,7,0,44.0,108.0,2.9,14.8,126.0,93.35,77.08
2018,6,6,7,15,44.5,102.0,2.9,15.45,122.5,91.86,70.59
2018,6,6,7,30,45.0,96.0,2.9,16.1,119.0,90.12,68.06
2018,6,6,7,45,67.5,154.5,2.85,16.75,192.5,143.44,110.24
2018,6,6,8,0,90.0,213.0,2.8,17.4,266.0,197.81,152.57
2018,6,6,8,15,69.5,234.5,2.8,18.15,277.5,216.27,167.43
2018,6,6,8,30,49.0,256.0,2.8,18.9,289.0,232.86,180.51
2018,6,6,8,45,36.5,257.5,2.75,19.6,283.0,234.82,181.64
2018,6,6,9,0,24.0,259.0,2.7,20.3,277.0,235.16,181.35
2018,6,6,9,15,51.5,308.0,2.8,20.85,349.0,290.48,223.17
2018,6,6,9,30,79.0,357.0,2.9,21.4,421.0,348.94,266.7
2018,6,6,9,45,119.0,380.0,2.95,21.9,480.5,390.49,297.32
2018,6,6,10,0,159.0,403.0,3.0,22.4,540.0,442.39,335.44
2018,6,6,10,15,146.5,413.0,3.15,22.75,542.5,454.15,343.55
2018,6,6,10,30,134.0,423.0,3.3,23.1,545.0,464.79,350.84
2018,6,6,10,45,215.0,403.0,3.4,23.45,603.5,512.03,386.77
2018,6,6,11,0,296.0,383.0,3.5,23.8,662.0,569.11,429.42
2018,6,6,11,15,387.0,364.0,3.65,23.9,733.5,639.08,481.57
2018,6,6,11,30,478.0,345.0,3.8,24.0,805.0,715.94,537.89
2018,6,6,11,45,394.0,391.5,3.95,24.15,772.0,706.86,529.09
2018,6,6,12,0,310.0,438.0,4.1,24.3,739.0,691.73,516.28
2018,6,6,12,15,295.5,436.5,4.25,24.25,723.0,691.31,516.5
2018,6,6,12,30,281.0,435.0,4.4,24.2,707.0,689.23,515.46
2018,6,6,12,45,402.5,377.0,4.55,24.1,761.5,765.05,573.68
2018,6,6,13,0,524.0,319.0,4.7,24.0,816.0,837.63,628.96
2018,6,6,13,15,582.0,289.0,4.75,23.85,832.0,876.89,658.61
2018,6,6,13,30,640.0,259.0,4.8,23.7,848.0,914.67,687.43
2018,6,6,13,45,701.0,225.0,4.85,23.5,854.5,948.55,712.65
2018,6,6,14,0,762.0,191.0,4.9,23.3,861.0,972.69,730.71
2018,6,6,14,15,691.0,216.0,4.9,23.1,807.0,937.9,708.22
2018,6,6,14,30,620.0,241.0,4.9,22.9,753.0,894.38,679.27
2018,6,6,14,45,660.0,212.5,4.9,22.65,736.0,902.06,687.36
2018,6,6,15,0,700.0,184.0,4.9,22.4,719.0,905.53,691.76
2018,6,6,15,15,725.5,164.0,4.9,22.4,691.5,900.18,689.48
2018,6,6,15,30,751.0,144.0,4.9,22.4,664.0,890.89,684.62
2018,6,6,15,45,635.5,169.0,4.85,21.8,588.5,799.99,622.77
2018,6,6,16,0,520.0,194.0,4.8,21.2,513.0,705.74,555.59
2018,6,6,16,15,421.5,199.0,4.75,20.75,443.5,614.27,487.97
2018,6,6,16,30,323.0,204.0,4.7,20.3,374.0,513.42,411.57
2018,6,6,16,45,342.0,177.5,4.65,19.9,341.5,489.62,396.04
2018,6,6,17,0,361.0,151.0,4.6,19.5,309.0,477.01,388.26
2018,6,6,17,15,398.5,128.5,4.55,18.9,282.0,466.28,382.3
2018,6,6,17,30,436.0,106.0,4.5,18.3,255.0,451.26,372.24
2018,6,6,17,45,418.0,92.5,4.4,17.7,216.0,406.71,336.53
2018,6,6,18,0,400.0,79.0,4.3,17.1,177.0,362.82,299.98
2018,6,6,18,15,316.5,65.5,4.15,16.5,132.0,282.54,231.68
2018,6,6,18,30,233.0,52.0,4.0,15.9,87.0,209.56,168.1
2018,6,6,18,45,147.5,36.5,3.85,15.35,55.5,130.66,97.61
2018,6,6,19,0,62.0,21.0,3.7,14.8,24.0,60.94,5.72
2018,6,6,19,15,31.0,10.5,3.6,14.45,12.0,21.9,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,4,45,8.0,4.5,2.55,11.25,4.5,0.0,0.0
2018,6,7,5,0,16.0,9.0,2.6,11.3,9.0,8.58,0.0
2018,6,7,5,15,45.5,21.0,2.6,11.65,25.5,18.56,7.19
2018,6,7,5,30,75.0,33.0,2.6,12.0,42.0,27.16,17.89
2018,6,7,5,45,48.5,42.5,2.65,12.3,49.5,36.8,27.06
2018,6,7,6,0,22.0,52.0,2.7,12.6,57.0,46.97,36.48
2018,6,7,6,15,11.5,70.5,2.7,13.2,73.0,64.09,51.87
2018,6,7,6,30,1.0,89.0,2.7,13.8,89.0,79.99,65.9
2018,6,7,6,45,10.5,113.5,2.7,14.4,117.5,100.41,83.6
2018,6,7,7,0,20.0,138.0,2.7,15.0,146.0,120.48,100.65
2018,6,7,7,15,50.0,161.5,2.65,15.7,185.5,135.93,106.82
2018,6,7,7,30,80.0,185.0,2.6,16.4,225.0,161.12,124.76
2018,6,7,7,45,114.0,209.0,2.6,17.15,272.5,183.25,140.05
2018,6,7,8,0,148.0,233.0,2.6,17.9,320.0,216.47,164.64
2018,6,7,8,15,262.0,236.0,2.6,18.6,405.5,249.99,187.2
2018,6,7,8,30,376.0,239.0,2.6,19.3,491.0,295.84,220.86
2018,6,7,8,45,467.0,236.5,2.6,20.05,570.0,348.03,260.86
2018,6,7,9,0,558.0,234.0,2.6,20.8,649.0,409.07,307.79
2018,6,7,9,15,695.5,189.5,2.6,21.5,734.0,463.35,349.72
2018,6,7,9,30,833.0,145.0,2.6,22.2,819.0,534.9,404.41
2018,6,7,9,45,866.0,134.0,2.6,22.95,859.5,587.89,444.44
2018,6,7,10,0,899.0,123.0,2.6,23.7,900.0,638.95,482.18
2018,6,7,10,15,904.0,125.0,2.75,24.25,926.5,684.39,515.65
2018,6,7,10,30,909.0,127.0,2.9,24.8,953.0,728.68,547.55
2018,6,7,10,45,912.0,128.5,3.05,25.35,972.5,769.79,576.17
2018,6,7,11,0,915.0,130.0,3.2,25.9,992.0,809.25,601.98
2018,6,7,11,15,916.5,131.0,3.4,26.25,1004.0,845.3,626.04
2018,6,7,11,30,918.0,132.0,3.6,26.6,1016.0,879.33,648.65
2018,6,7,11,45,918.0,133.0,3.8,26.9,1021.0,909.95,669.04
2018,6,7,12,0,918.0,134.0,4.0,27.2,1026.0,938.25,687.88
2018,6,7,12,15,915.0,135.5,4.15,27.25,1022.5,961.88,704.06
2018,6,7,12,30,912.0,137.0,4.3,27.3,1019.0,982.86,718.57
2018,6,7,12,45,906.5,138.5,4.45,27.35,1007.5,998.69,729.79
2018,6,7,13,0,901.0,140.0,4.6,27.4,996.0,1011.59,739.19
2018,6,7,13,15,897.5,139.0,4.7,27.3,978.5,1020.99,746.94
2018,6,7,13,30,894.0,138.0,4.8,27.2,961.0,1027.34,752.82
2018,6,7,13,45,889.5,136.5,4.85,27.1,937.0,1029.11,755.42
2018,6,7,14,0,885.0,135.0,4.9,27.0,913.0,1027.79,756.13
2018,6,7,14,15,878.0,132.5,4.95,26.8,882.0,1019.89,752.91
2018,6,7,14,30,871.0,130.0,5.0,26.6,851.0,1008.97,747.81
2018,6,7,14,45,863.0,127.0,5.05,26.4,814.5,993.59,739.81
2018,6,7,15,0,855.0,124.0,5.1,26.2,778.0,984.13,735.9
2018,6,7,15,15,841.5,122.0,5.1,26.2,736.0,959.02,720.4
2018,6,7,15,30,828.0,120.0,5.1,26.2,694.0,931.49,703.32
2018,6,7,15,45,813.5,115.5,5.1,25.5,648.0,897.92,683.93
2018,6,7,16,0,799.0,111.0,5.1,24.8,602.0,862.33,662.87
2018,6,7,16,15,780.5,106.5,5.0,24.35,553.5,821.44,636.5
2018,6,7,16,30,762.0,102.0,4.9,23.9,505.0,779.17,608.81
2018,6,7,16,45,735.5,97.0,4.8,23.4,453.5,732.97,577.89
2018,6,7,17,0,709.0,92.0,4.7,22.9,402.0,682.43,543.12
2018,6,7,17,15,672.0,86.0,4.55,22.3,350.0,622.93,500.69
2018,6,7,17,30,635.0,80.0,4.4,21.7,298.0,564.54,457.28
2018,6,7,17,45,583.0,73.5,4.2,21.05,248.0,497.1,404.52
2018,6,7,18,0,531.0,67.0,4.0,20.4,198.0,432.61,352.21
2018,6,7,18,15,452.5,57.5,3.6,19.55,151.5,352.87,285.69
2018,6,7,18,30,374.0,48.0,3.2,18.7,105.0,279.26,222.15
2018,6,7,18,45,259.5,36.0,2.85,17.85,68.5,193.53,145.34
2018,6,7,19,0,145.0,24.0,2.5,17.0,32.0,108.59,21.54
2018,6,7,19,15,72.5,12.0,2.45,16.5,16.0,39.32,0.0
2018,6,7,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,2.4,12.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,2.5,12.5,16.0,12.39,0.0
2018,6,8,5,15,212.5,26.5,2.55,13.05,48.5,20.88,8.8
2018,6,8,5,30,336.0,40.0,2.6,13.6,81.0,32.19,22.09
2018,6,8,5,45,423.0,48.5,2.7,14.15,124.5,37.33,27.3
2018,6,8,6,0,510.0,57.0,2.8,14.7,168.0,42.26,31.99
2018,6,8,6,15,568.0,63.5,2.8,15.45,217.0,45.21,34.68
2018,6,8,6,30,626.0,70.0,2.8,16.2,266.0,48.02,37.1
2018,6,8,6,45,666.5,75.0,2.85,16.9,317.5,49.47,38.2
2018,6,8,7,0,707.0,80.0,2.9,17.6,369.0,50.81,39.15
2018,6,8,7,15,736.5,84.0,2.95,18.4,420.5,91.07,50.56
2018,6,8,7,30,766.0,88.0,3.0,19.2,472.0,135.31,74.86
2018,6,8,7,45,788.0,91.5,3.1,20.0,522.0,181.47,108.33
2018,6,8,8,0,810.0,95.0,3.2,20.8,572.0,230.16,147.9
2018,6,8,8,15,827.5,98.0,3.25,21.55,619.5,279.67,190.18
2018,6,8,8,30,845.0,101.0,3.3,22.3,667.0,330.9,234.23
2018,6,8,8,45,858.0,103.0,3.35,23.05,710.0,387.29,281.79
2018,6,8,9,0,871.0,105.0,3.4,23.8,753.0,438.06,324.13
2018,6,8,9,15,882.0,106.5,3.5,24.45,792.0,488.1,365.03
2018,6,8,9,30,893.0,108.0,3.6,25.1,831.0,538.29,404.88
2018,6,8,9,45,902.0,109.0,3.7,25.7,864.5,586.94,442.55
2018,6,8,10,0,911.0,110.0,3.8,26.3,898.0,635.13,478.83
2018,6,8,10,15,917.0,111.5,3.85,26.85,925.0,681.2,512.57
2018,6,8,10,30,923.0,113.0,3.9,27.4,952.0,726.18,544.65
2018,6,8,10,45,926.5,114.0,4.0,27.95,971.5,767.65,572.87
2018,6,8,11,0,930.0,115.0,4.1,28.5,991.0,807.47,598.67
2018,6,8,11,15,932.0,115.0,4.2,28.8,1003.0,843.43,622.22
2018,6,8,11,30,934.0,115.0,4.3,29.1,1015.0,877.32,644.27
2018,6,8,11,45,935.0,115.5,4.4,29.4,1020.0,908.64,664.51
2018,6,8,12,0,936.0,116.0,4.5,29.7,1025.0,937.63,683.16
2018,6,8,12,15,934.5,116.5,4.6,29.8,1022.0,961.91,699.24
2018,6,8,12,30,933.0,117.0,4.7,29.9,1019.0,983.49,713.74
2018,6,8,12,45,929.0,117.5,4.8,29.95,1008.0,999.9,725.25
2018,6,8,13,0,925.0,118.0,4.9,30.0,997.0,1013.32,734.94
2018,6,8,13,15,921.0,117.0,4.95,29.9,979.0,1022.19,741.83
2018,6,8,13,30,917.0,116.0,5.0,29.8,961.0,1027.92,746.84
2018,6,8,13,45,911.5,114.5,5.05,29.7,936.0,1028.49,748.61
2018,6,8,14,0,906.0,113.0,5.1,29.6,911.0,1025.91,748.47
2018,6,8,14,15,898.5,111.5,5.15,29.4,879.5,1018.23,745.4
2018,6,8,14,30,891.0,110.0,5.2,29.2,848.0,1007.5,740.44
2018,6,8,14,45,882.0,108.0,5.2,29.0,811.5,991.8,731.89
2018,6,8,15,0,873.0,106.0,5.2,28.8,775.0,973.29,721.53
2018,6,8,15,15,860.5,104.0,5.2,28.8,733.0,948.73,706.54
2018,6,8,15,30,848.0,102.0,5.2,28.8,691.0,921.75,689.93
2018,6,8,15,45,832.0,98.5,5.2,28.1,644.0,895.46,675.69
2018,6,8,16,0,816.0,95.0,5.2,27.4,597.0,859.2,654.31
2018,6,8,16,15,788.5,91.0,5.15,26.85,543.5,810.6,623.19
2018,6,8,16,30,761.0,87.0,5.1,26.3,490.0,761.14,590.96
2018,6,8,16,45,742.5,82.5,5.05,25.8,443.0,717.84,562.47
2018,6,8,17,0,724.0,78.0,5.0,25.3,396.0,673.71,532.71
2018,6,8,17,15,693.5,73.5,4.85,24.6,346.5,620.11,495.1
2018,6,8,17,30,663.0,69.0,4.7,23.9,297.0,570.82,459.69
2018,6,8,17,45,615.0,63.0,4.55,23.2,247.5,505.65,409.19
2018,6,8,18,0,567.0,57.0,4.4,22.5,198.0,443.26,358.87
2018,6,8,18,15,475.0,51.0,4.05,21.7,150.5,358.76,288.78
2018,6,8,18,30,383.0,45.0,3.7,20.9,103.0,281.44,222.56
2018,6,8,18,45,283.5,33.5,3.35,20.1,68.0,202.56,151.69
2018,6,8,19,0,184.0,22.0,3.0,19.3,33.0,122.93,31.76
2018,6,8,19,15,92.0,11.0,2.9,18.8,16.5,45.97,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.4,13.9,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.1,16.0,12.39,0.0
2018,6,9,5,15,200.5,26.0,2.7,14.6,47.0,20.45,8.49
2018,6,9,5,30,316.0,39.0,2.9,15.1,78.0,31.18,21.07
2018,6,9,5,45,411.5,47.0,3.1,15.65,121.5,35.92,25.89
2018,6,9,6,0,507.0,55.0,3.3,16.2,165.0,40.5,30.22
2018,6,9,6,15,491.5,69.0,3.4,16.75,198.5,49.66,38.42
2018,6,9,6,30,476.0,83.0,3.5,17.3,232.0,58.22,45.9
2018,6,9,6,45,318.5,113.0,3.6,17.9,220.5,78.0,63.01
2018,6,9,7,0,161.0,143.0,3.7,18.5,209.0,111.64,91.78
2018,6,9,7,15,97.5,156.5,3.8,19.05,198.0,127.69,97.54
2018,6,9,7,30,34.0,170.0,3.9,19.6,187.0,146.15,113.19
2018,6,9,7,45,55.5,208.0,3.95,20.15,239.0,181.37,139.77
2018,6,9,8,0,77.0,246.0,4.0,20.7,291.0,219.18,168.24
2018,6,9,8,15,75.5,251.0,4.05,21.15,298.5,230.09,176.48
2018,6,9,8,30,74.0,256.0,4.1,21.6,306.0,240.38,184.33
2018,6,9,8,45,90.0,252.5,4.15,22.05,317.0,243.1,185.98
2018,6,9,9,0,106.0,249.0,4.2,22.5,328.0,253.96,194.19
2018,6,9,9,15,273.5,252.0,4.25,22.85,470.0,332.32,253.8
2018,6,9,9,30,441.0,255.0,4.3,23.2,612.0,428.59,327.23
2018,6,9,9,45,415.5,288.5,4.35,23.55,635.5,466.31,355.8
2018,6,9,10,0,390.0,322.0,4.4,23.9,659.0,501.79,382.08
2018,6,9,10,15,433.0,309.0,4.5,24.15,694.0,539.92,411.28
2018,6,9,10,30,476.0,296.0,4.6,24.4,729.0,580.78,442.27
2018,6,9,10,45,387.0,337.5,4.7,24.65,694.5,576.29,437.48
2018,6,9,11,0,298.0,379.0,4.8,24.9,660.0,566.92,428.76
2018,6,9,11,15,376.0,394.5,5.0,25.0,753.5,657.98,496.12
2018,6,9,11,30,454.0,410.0,5.2,25.1,847.0,753.56,565.35
2018,6,9,11,45,535.5,367.5,5.35,25.15,886.0,805.76,604.62
2018,6,9,12,0,617.0,325.0,5.5,25.2,925.0,857.16,643.49
2018,6,9,12,15,528.0,368.5,5.6,25.1,881.0,841.16,630.58
2018,6,9,12,30,439.0,412.0,5.7,25.0,837.0,817.59,612.52
2018,6,9,12,45,406.5,419.5,5.8,24.95,810.0,804.25,603.4
2018,6,9,13,0,374.0,427.0,5.9,24.9,783.0,792.62,595.28
2018,6,9,13,15,373.5,415.0,5.95,24.7,765.0,790.43,595.14
2018,6,9,13,30,373.0,403.0,6.0,24.5,747.0,786.48,593.77
2018,6,9,13,45,340.0,404.0,6.05,24.25,711.0,762.09,576.95
2018,6,9,14,0,307.0,405.0,6.1,24.0,675.0,736.18,558.98
2018,6,9,14,15,327.0,383.5,6.1,23.7,662.5,737.73,562.53
2018,6,9,14,30,347.0,362.0,6.1,23.4,650.0,737.42,564.74
2018,6,9,14,45,471.0,293.5,6.1,23.1,665.5,799.36,615.3
2018,6,9,15,0,595.0,225.0,6.1,22.8,681.0,848.41,656.36
2018,6,9,15,15,602.5,209.0,6.1,22.8,649.0,832.73,646.67
2018,6,9,15,30,610.0,193.0,6.1,22.8,617.0,814.35,635.17
2018,6,9,15,45,550.0,197.5,6.05,21.9,560.5,748.03,589.12
2018,6,9,16,0,490.0,202.0,6.0,21.0,504.0,688.82,547.18
2018,6,9,16,15,476.0,186.0,5.9,20.45,459.5,647.52,518.55
2018,6,9,16,30,462.0,170.0,5.8,19.9,415.0,605.31,488.67
2018,6,9,16,45,521.0,138.0,5.75,19.35,388.0,602.41,490.51
2018,6,9,17,0,580.0,106.0,5.7,18.8,361.0,600.35,492.28
2018,6,9,17,15,519.0,101.5,5.5,18.3,308.5,529.39,436.95
2018,6,9,17,30,458.0,97.0,5.3,17.8,256.0,456.4,378.86
2018,6,9,17,45,454.0,81.0,5.15,17.25,217.0,416.68,347.12
2018,6,9,18,0,450.0,65.0,5.0,16.7,178.0,381.35,317.27
2018,6,9,18,15,392.0,55.0,4.8,16.15,137.5,316.4,261.14
2018,6,9,18,30,334.0,45.0,4.6,15.6,97.0,256.04,207.26
2018,6,9,18,45,240.0,34.0,4.35,15.1,64.5,181.13,138.68
2018,6,9,19,0,146.0,23.0,4.1,14.6,32.0,108.46,33.69
2018,6,9,19,15,73.5,11.5,4.05,14.2,16.0,39.4,0.0
2018,6,9,19,30,1.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,9,19,45,0.5,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.0,2.7,10.95,8.0,0.0,0.0
2018,6,10,5,0,72.0,14.0,2.8,11.1,16.0,13.34,0.0
2018,6,10,5,15,189.0,28.0,2.95,11.65,47.5,22.09,9.83
2018,6,10,5,30,306.0,42.0,3.1,12.2,79.0,32.6,22.58
2018,6,10,5,45,397.0,51.0,3.2,12.75,122.5,39.59,29.47
2018,6,10,6,0,488.0,60.0,3.3,13.3,166.0,44.86,34.49
2018,6,10,6,15,541.0,67.5,3.4,14.05,213.5,48.5,37.81
2018,6,10,6,30,594.0,75.0,3.5,14.8,261.0,51.94,40.79
2018,6,10,6,45,602.5,85.0,3.55,15.55,303.0,56.96,45.04
2018,6,10,7,0,611.0,95.0,3.6,16.3,345.0,61.56,48.82
2018,6,10,7,15,629.5,104.5,3.7,17.1,392.0,96.34,58.0
2018,6,10,7,30,648.0,114.0,3.8,17.9,439.0,138.61,82.77
2018,6,10,7,45,672.0,121.0,3.95,18.7,488.0,182.09,114.49
2018,6,10,8,0,696.0,128.0,4.1,19.5,537.0,228.33,151.91
2018,6,10,8,15,734.5,127.0,4.15,20.3,590.5,274.58,190.52
2018,6,10,8,30,773.0,126.0,4.2,21.1,644.0,329.66,236.68
2018,6,10,8,45,804.0,123.5,4.3,21.85,693.0,379.0,278.57
2018,6,10,9,0,835.0,121.0,4.4,22.6,742.0,431.07,321.98
2018,6,10,9,15,857.0,118.0,4.45,23.2,784.0,486.01,366.79
2018,6,10,9,30,879.0,115.0,4.5,23.8,826.0,536.88,407.55
2018,6,10,9,45,884.5,117.5,4.55,24.35,858.0,584.23,444.71
2018,6,10,10,0,890.0,120.0,4.6,24.9,890.0,630.87,480.29
2018,6,10,10,15,891.0,124.5,4.6,25.3,915.0,675.43,513.48
2018,6,10,10,30,892.0,129.0,4.6,25.7,940.0,718.56,544.78
2018,6,10,10,45,906.0,123.5,4.6,26.1,962.5,760.9,574.62
2018,6,10,11,0,920.0,118.0,4.6,26.5,985.0,802.3,601.9
2018,6,10,11,15,922.5,118.0,4.65,26.8,997.0,838.34,625.74
2018,6,10,11,30,925.0,118.0,4.7,27.1,1009.0,872.38,648.1
2018,6,10,11,45,926.0,117.5,4.75,27.35,1013.5,902.58,667.88
2018,6,10,12,0,927.0,117.0,4.8,27.6,1018.0,930.45,686.07
2018,6,10,12,15,926.5,116.5,4.85,27.7,1015.0,954.53,702.13
2018,6,10,12,30,926.0,116.0,4.9,27.8,1012.0,975.96,716.49
2018,6,10,12,45,924.5,115.0,4.95,27.9,1002.0,993.19,728.14
2018,6,10,13,0,923.0,114.0,5.0,28.0,992.0,1007.49,737.95
2018,6,10,13,15,919.0,113.5,5.05,27.9,974.5,1016.83,745.21
2018,6,10,13,30,915.0,113.0,5.1,27.8,957.0,1023.05,750.57
2018,6,10,13,45,909.0,112.0,5.1,27.75,932.0,1023.66,751.81
2018,6,10,14,0,903.0,111.0,5.1,27.7,907.0,1021.14,751.13
2018,6,10,14,15,895.5,109.5,5.15,27.45,876.0,1013.5,748.19
2018,6,10,14,30,888.0,108.0,5.2,27.2,845.0,1002.83,743.35
2018,6,10,14,45,879.0,106.0,5.2,27.0,808.5,987.2,734.74
2018,6,10,15,0,870.0,104.0,5.2,26.8,772.0,968.77,724.31
2018,6,10,15,15,858.0,102.0,5.2,26.8,730.5,944.78,709.55
2018,6,10,15,30,846.0,100.0,5.2,26.8,689.0,918.36,693.15
2018,6,10,15,45,830.5,97.5,5.15,26.1,643.5,893.74,679.6
2018,6,10,16,0,815.0,95.0,5.1,25.4,598.0,859.23,658.96
2018,6,10,16,15,795.0,91.5,5.1,24.9,549.0,817.84,632.93
2018,6,10,16,30,775.0,88.0,5.1,24.4,500.0,775.17,605.54
2018,6,10,16,45,749.0,84.0,5.05,23.9,449.5,726.01,572.6
2018,6,10,17,0,723.0,80.0,5.0,23.4,399.0,676.47,538.68
2018,6,10,17,15,686.5,75.5,4.9,22.7,348.0,622.01,500.35
2018,6,10,17,30,650.0,71.0,4.8,22.0,297.0,565.41,459.14
2018,6,10,17,45,599.5,65.5,4.7,21.35,247.5,499.72,407.77
2018,6,10,18,0,549.0,60.0,4.6,20.7,198.0,436.97,356.78
2018,6,10,18,15,474.5,52.5,4.35,19.95,152.5,361.24,293.25
2018,6,10,18,30,400.0,45.0,4.1,19.2,107.0,291.3,232.48
2018,6,10,18,45,289.0,35.0,3.85,18.45,71.5,207.34,157.44
2018,6,10,19,0,178.0,25.0,3.6,17.7,36.0,125.86,44.59
2018,6,10,19,15,92.5,13.5,3.5,17.2,19.0,48.74,0.0
2018,6,10,19,30,7.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,6,10,19,45,3.5,1.0,3.3,16.2,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,2.25,12.55,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,2.3,12.7,17.0,13.34,0.0
2018,6,11,5,15,233.0,25.5,2.3,13.25,49.0,20.71,8.82
2018,6,11,5,30,362.0,37.0,2.3,13.8,81.0,29.29,19.59
2018,6,11,5,45,449.0,44.0,2.35,14.35,124.5,33.26,23.71
2018,6,11,6,0,536.0,51.0,2.4,14.9,168.0,37.12,27.41
2018,6,11,6,15,592.5,56.5,2.45,15.65,217.0,39.54,29.63
2018,6,11,6,30,649.0,62.0,2.5,16.4,266.0,41.86,31.61
2018,6,11,6,45,688.5,66.5,2.5,17.1,317.0,47.62,36.55
2018,6,11,7,0,728.0,71.0,2.5,17.8,368.0,49.16,37.67
2018,6,11,7,15,755.5,74.5,2.55,18.65,419.0,84.71,44.62
2018,6,11,7,30,783.0,78.0,2.6,19.5,470.0,129.25,69.11
2018,6,11,7,45,804.0,81.5,2.65,20.35,520.0,176.04,103.07
2018,6,11,8,0,825.0,85.0,2.7,21.2,570.0,225.22,143.05
2018,6,11,8,15,841.5,87.0,2.75,22.0,617.0,281.14,190.28
2018,6,11,8,30,858.0,89.0,2.8,22.8,664.0,331.54,233.54
2018,6,11,8,45,870.5,91.5,2.8,23.6,707.5,382.26,276.6
2018,6,11,9,0,883.0,94.0,2.8,24.4,751.0,433.7,319.19
2018,6,11,9,15,883.0,100.5,2.85,25.2,786.5,483.33,359.33
2018,6,11,9,30,883.0,107.0,2.9,26.0,822.0,532.14,397.49
2018,6,11,9,45,877.5,117.0,2.95,26.75,851.5,579.83,433.57
2018,6,11,10,0,872.0,127.0,3.0,27.5,881.0,625.87,467.24
2018,6,11,10,15,879.0,128.0,3.05,28.25,908.0,670.56,499.14
2018,6,11,10,30,886.0,129.0,3.1,29.0,935.0,714.32,529.49
2018,6,11,10,45,891.5,129.5,3.15,29.7,955.5,755.45,557.15
2018,6,11,11,0,897.0,130.0,3.2,30.4,976.0,795.17,581.95
2018,6,11,11,15,900.0,131.0,3.2,30.8,989.0,831.79,604.84
2018,6,11,11,30,903.0,132.0,3.2,31.2,1002.0,866.53,626.28
2018,6,11,11,45,904.5,131.5,3.25,31.6,1007.0,896.68,644.85
2018,6,11,12,0,906.0,131.0,3.3,32.0,1012.0,924.61,661.92
2018,6,11,12,15,910.0,128.0,3.35,32.2,1011.0,950.16,677.96
2018,6,11,12,30,914.0,125.0,3.4,32.4,1010.0,973.27,692.46
2018,6,11,12,45,918.5,120.0,3.45,32.6,1002.0,992.29,704.41
2018,6,11,13,0,923.0,115.0,3.5,32.8,994.0,1008.46,714.63
2018,6,11,13,15,919.5,115.0,3.55,32.85,977.0,1018.83,721.73
2018,6,11,13,30,916.0,115.0,3.6,32.9,960.0,1026.13,727.05
2018,6,11,13,45,912.0,113.5,3.65,32.95,936.5,1028.28,729.25
2018,6,11,14,0,908.0,112.0,3.7,33.0,913.0,1027.29,729.62
2018,6,11,14,15,901.0,110.0,3.75,32.95,882.0,1019.67,726.22
2018,6,11,14,30,894.0,108.0,3.8,32.9,851.0,1008.98,721.01
2018,6,11,14,45,885.5,106.0,3.85,32.8,814.5,993.84,713.19
2018,6,11,15,0,877.0,104.0,3.9,32.7,778.0,975.86,703.61
2018,6,11,15,15,865.0,102.0,3.9,32.7,736.5,951.81,689.54
2018,6,11,15,30,853.0,100.0,3.9,32.7,695.0,925.31,673.89
2018,6,11,15,45,837.5,97.5,3.95,32.2,649.5,892.74,655.75
2018,6,11,16,0,822.0,95.0,4.0,31.7,604.0,865.95,641.33
2018,6,11,16,15,790.5,93.0,4.0,31.25,550.0,816.19,610.56
2018,6,11,16,30,759.0,91.0,4.0,30.8,496.0,765.78,578.86
2018,6,11,16,45,734.5,86.5,3.95,30.35,446.0,717.75,547.97
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,669.28,516.04
2018,6,11,17,15,683.0,76.5,3.7,29.2,348.0,621.23,483.63
2018,6,11,17,30,656.0,71.0,3.5,28.5,300.0,570.15,447.98
2018,6,11,17,45,604.5,65.5,3.3,27.75,250.0,503.54,397.92
2018,6,11,18,0,553.0,60.0,3.1,27.0,200.0,439.94,348.24
2018,6,11,18,15,476.5,53.0,2.7,25.85,154.5,363.44,286.66
2018,6,11,18,30,400.0,46.0,2.3,24.7,109.0,292.8,227.57
2018,6,11,18,45,287.0,35.5,1.9,23.5,72.5,207.19,153.89
2018,6,11,19,0,174.0,25.0,1.5,22.3,36.0,124.59,47.39
2018,6,11,19,15,90.5,13.5,1.45,21.75,19.0,48.05,0.0
2018,6,11,19,30,7.0,2.0,1.4,21.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.3,20.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
