Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,45,854.5,120.0,2.55,31.75,828.5,558.08,407.85
2018,7,1,10,0,862.0,122.0,2.6,32.4,861.0,604.39,441.51
2018,7,1,10,15,868.0,124.0,2.65,32.9,888.5,649.14,473.38
2018,7,1,10,30,874.0,126.0,2.7,33.4,916.0,692.95,503.78
2018,7,1,10,45,878.5,127.0,2.8,33.9,936.5,733.73,531.66
2018,7,1,11,0,883.0,128.0,2.9,34.4,957.0,773.1,556.74
2018,7,1,11,15,885.5,129.0,3.0,34.6,970.5,809.34,580.04
2018,7,1,11,30,888.0,130.0,3.1,34.8,984.0,843.74,602.03
2018,7,1,11,45,888.5,130.5,3.2,35.05,989.5,874.06,621.17
2018,7,1,12,0,889.0,131.0,3.3,35.3,995.0,902.2,638.89
2018,7,1,12,15,883.0,135.0,3.45,35.25,992.0,925.42,654.57
2018,7,1,12,30,877.0,139.0,3.6,35.2,989.0,946.04,668.69
2018,7,1,12,45,867.0,143.5,3.7,35.2,977.5,960.69,678.66
2018,7,1,13,0,857.0,148.0,3.8,35.2,966.0,972.47,686.94
2018,7,1,13,15,852.5,147.5,3.85,35.0,949.5,981.89,694.12
2018,7,1,13,30,848.0,147.0,3.9,34.8,933.0,988.4,699.59
2018,7,1,13,45,840.5,146.5,4.0,34.6,909.5,989.03,701.76
2018,7,1,14,0,833.0,146.0,4.1,34.4,886.0,995.77,707.99
2018,7,1,14,15,824.5,144.5,4.15,34.1,856.5,988.74,705.47
2018,7,1,14,30,816.0,143.0,4.2,33.8,827.0,978.81,701.28
2018,7,1,14,45,804.5,141.0,4.2,33.45,791.5,962.58,692.96
2018,7,1,15,0,793.0,139.0,4.2,33.1,756.0,943.7,682.99
2018,7,1,15,15,779.5,136.5,4.2,33.1,716.0,919.82,668.79
2018,7,1,15,30,766.0,134.0,4.2,33.1,676.0,893.64,653.09
2018,7,1,15,45,748.5,130.5,4.15,32.25,631.5,860.5,634.64
2018,7,1,16,0,731.0,127.0,4.1,31.4,587.0,830.4,618.05
2018,7,1,16,15,695.5,126.5,4.0,30.85,536.5,781.91,587.54
2018,7,1,16,30,660.0,126.0,3.9,30.3,486.0,733.08,556.35
2018,7,1,16,45,625.0,120.5,3.8,29.7,434.5,678.8,520.74
2018,7,1,17,0,590.0,115.0,3.7,29.1,383.0,624.88,484.56
2018,7,1,17,15,573.5,104.5,3.6,28.4,339.0,579.79,453.66
2018,7,1,17,30,557.0,94.0,3.5,27.7,295.0,534.37,421.33
2018,7,1,17,45,508.0,85.5,3.35,27.0,247.0,469.23,372.3
2018,7,1,18,0,459.0,77.0,3.2,26.3,199.0,406.82,323.66
2018,7,1,18,15,392.5,66.0,3.05,25.5,154.5,332.02,263.61
2018,7,1,18,30,326.0,55.0,2.9,24.7,110.0,266.57,208.95
2018,7,1,18,45,238.0,41.5,2.75,23.9,74.5,193.16,146.2
2018,7,1,19,0,150.0,28.0,2.6,23.1,39.0,123.54,72.08
2018,7,1,19,15,79.0,15.0,2.55,22.55,20.5,45.97,0.0
2018,7,1,19,30,8.0,2.0,2.5,22.0,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.45,21.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,1.05,16.85,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,1.2,17.1,8.0,6.67,0.0
2018,7,2,5,15,93.0,19.0,1.2,17.65,28.0,14.88,0.41
2018,7,2,5,30,154.0,31.0,1.2,18.2,48.0,23.89,14.24
2018,7,2,5,45,128.5,33.0,1.25,18.75,52.0,24.64,15.67
2018,7,2,6,0,103.0,35.0,1.3,19.3,56.0,28.66,19.45
2018,7,2,6,15,51.5,38.5,1.3,20.15,49.0,34.02,24.22
2018,7,2,6,30,0.0,42.0,1.3,21.0,42.0,39.0,28.52
2018,7,2,6,45,0.0,56.5,1.35,21.85,56.5,52.52,40.09
2018,7,2,7,0,0.0,71.0,1.4,22.7,71.0,66.06,51.44
2018,7,2,7,15,0.0,100.5,1.4,23.65,100.5,91.87,69.5
2018,7,2,7,30,0.0,130.0,1.4,24.6,130.0,117.18,89.16
2018,7,2,7,45,2.0,146.5,1.4,25.5,147.5,132.16,100.19
2018,7,2,8,0,4.0,163.0,1.4,26.4,165.0,147.42,111.28
2018,7,2,8,15,10.5,186.5,1.5,27.15,193.0,169.84,127.66
2018,7,2,8,30,17.0,210.0,1.6,27.9,221.0,193.05,144.48
2018,7,2,8,45,38.5,251.5,1.7,28.65,279.0,229.44,170.74
2018,7,2,9,0,60.0,293.0,1.8,29.4,337.0,274.77,203.39
2018,7,2,9,15,109.5,328.0,1.9,29.95,413.5,322.96,237.82
2018,7,2,9,30,159.0,363.0,2.0,30.5,490.0,383.34,280.87
2018,7,2,9,45,300.0,344.5,2.05,31.1,597.0,448.29,327.34
2018,7,2,10,0,441.0,326.0,2.1,31.7,704.0,527.44,383.64
2018,7,2,10,15,632.5,245.0,2.2,32.2,806.0,600.47,436.71
2018,7,2,10,30,824.0,164.0,2.3,32.7,908.0,690.32,500.75
2018,7,2,10,45,827.5,166.5,2.35,33.2,928.5,730.94,527.7
2018,7,2,11,0,831.0,169.0,2.4,33.7,949.0,770.28,553.54
2018,7,2,11,15,833.5,171.5,2.5,34.0,963.0,807.41,577.31
2018,7,2,11,30,836.0,174.0,2.6,34.3,977.0,842.91,599.7
2018,7,2,11,45,835.5,175.5,2.7,34.6,982.5,873.23,618.65
2018,7,2,12,0,835.0,177.0,2.8,34.9,988.0,901.49,636.27
2018,7,2,12,15,832.5,179.0,2.9,34.95,986.5,926.25,652.33
2018,7,2,12,30,830.0,181.0,3.0,35.0,985.0,948.61,666.94
2018,7,2,12,45,825.5,181.5,3.05,35.1,975.5,965.12,677.44
2018,7,2,13,0,821.0,182.0,3.1,35.2,966.0,978.88,686.33
2018,7,2,13,15,814.5,182.5,3.2,35.05,949.0,987.88,693.43
2018,7,2,13,30,808.0,183.0,3.3,34.9,932.0,993.96,698.85
2018,7,2,13,45,773.5,196.5,3.4,34.8,899.0,982.49,693.19
2018,7,2,14,0,739.0,210.0,3.5,34.7,866.0,975.04,690.26
2018,7,2,14,15,624.5,254.5,3.6,34.4,796.0,911.48,650.99
2018,7,2,14,30,510.0,299.0,3.7,34.1,726.0,843.37,606.03
2018,7,2,14,45,487.5,292.0,3.75,33.8,686.5,814.18,588.78
2018,7,2,15,0,465.0,285.0,3.8,33.5,647.0,783.4,570.0
2018,7,2,15,15,405.5,285.0,3.8,33.5,588.5,723.22,529.28
2018,7,2,15,30,346.0,285.0,3.8,33.5,530.0,649.9,479.24
2018,7,2,15,45,327.0,271.5,3.85,32.55,491.0,613.57,457.06
2018,7,2,16,0,308.0,258.0,3.9,31.6,452.0,576.83,433.91
2018,7,2,16,15,338.5,230.5,3.9,30.9,428.0,566.96,430.55
2018,7,2,16,30,369.0,203.0,3.9,30.2,404.0,553.92,424.66
2018,7,2,16,45,389.5,177.0,3.9,29.55,371.0,545.35,421.25
2018,7,2,17,0,410.0,151.0,3.9,28.9,338.0,519.82,405.37
2018,7,2,17,15,406.5,132.0,3.8,28.0,298.5,481.57,379.08
2018,7,2,17,30,403.0,113.0,3.7,27.1,259.0,442.27,351.14
2018,7,2,17,45,383.5,100.0,3.6,26.2,221.5,398.78,318.46
2018,7,2,18,0,364.0,87.0,3.5,25.3,184.0,356.08,285.05
2018,7,2,18,15,306.0,72.5,3.35,24.45,142.0,289.88,231.2
2018,7,2,18,30,248.0,58.0,3.2,23.6,100.0,228.46,179.66
2018,7,2,18,45,177.5,41.0,3.05,22.7,66.0,162.5,123.08
2018,7,2,19,0,107.0,24.0,2.9,21.8,32.0,97.71,56.12
2018,7,2,19,15,56.5,12.5,2.85,21.3,16.5,34.57,0.0
2018,7,2,19,30,6.0,1.0,2.8,20.8,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.7,20.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,2.3,14.9,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,2.5,15.0,2.0,1.91,0.0
2018,7,3,5,15,0.0,8.5,2.6,15.5,8.5,7.87,0.0
2018,7,3,5,30,0.0,15.0,2.7,16.0,15.0,13.9,5.97
2018,7,3,5,45,0.0,24.5,2.85,16.45,24.5,22.73,14.15
2018,7,3,6,0,0.0,34.0,3.0,16.9,34.0,31.56,22.19
2018,7,3,6,15,0.0,36.5,3.0,17.5,36.5,33.88,24.36
2018,7,3,6,30,0.0,39.0,3.0,18.1,39.0,36.21,26.4
2018,7,3,6,45,0.0,47.0,3.05,18.7,47.0,43.66,32.85
2018,7,3,7,0,0.0,55.0,3.1,19.3,55.0,51.13,39.19
2018,7,3,7,15,0.0,75.5,3.15,20.0,75.5,70.27,52.85
2018,7,3,7,30,0.0,96.0,3.2,20.7,96.0,88.66,67.56
2018,7,3,7,45,0.5,112.5,3.2,21.4,113.0,103.39,79.03
2018,7,3,8,0,1.0,129.0,3.2,22.1,130.0,118.21,90.4
2018,7,3,8,15,8.0,172.0,3.25,22.8,177.5,157.13,120.5
2018,7,3,8,30,15.0,215.0,3.3,23.5,225.0,196.57,150.48
2018,7,3,8,45,52.5,267.0,3.4,24.15,305.0,246.03,187.15
2018,7,3,9,0,90.0,319.0,3.5,24.8,385.0,306.21,231.74
2018,7,3,9,15,122.5,348.5,3.6,25.4,443.5,344.08,259.38
2018,7,3,9,30,155.0,378.0,3.7,26.0,502.0,392.76,294.98
2018,7,3,9,45,180.5,384.0,3.8,26.55,534.0,422.78,316.76
2018,7,3,10,0,206.0,390.0,3.9,27.1,566.0,454.9,340.05
2018,7,3,10,15,481.0,293.0,4.0,27.5,722.0,548.47,411.62
2018,7,3,10,30,756.0,196.0,4.1,27.9,878.0,672.03,503.65
2018,7,3,10,45,833.5,161.0,4.2,28.25,929.0,729.59,545.47
2018,7,3,11,0,911.0,126.0,4.3,28.6,980.0,790.64,588.0
2018,7,3,11,15,915.0,126.0,4.4,28.75,994.5,828.26,613.04
2018,7,3,11,30,919.0,126.0,4.5,28.9,1009.0,864.06,636.85
2018,7,3,11,45,922.0,125.5,4.6,29.0,1016.0,896.62,658.5
2018,7,3,12,0,925.0,125.0,4.7,29.1,1023.0,927.01,678.95
2018,7,3,12,15,925.0,124.5,4.7,29.1,1021.5,952.44,695.65
2018,7,3,12,30,925.0,124.0,4.7,29.1,1020.0,975.3,710.7
2018,7,3,12,45,923.5,123.5,4.7,29.05,1011.5,994.04,723.24
2018,7,3,13,0,922.0,123.0,4.7,29.0,1003.0,1009.9,733.98
2018,7,3,13,15,919.5,122.0,4.7,28.9,987.0,1021.32,742.08
2018,7,3,13,30,917.0,121.0,4.7,28.8,971.0,1029.65,748.31
2018,7,3,13,45,913.5,119.0,4.7,28.75,948.0,1032.86,751.18
2018,7,3,14,0,910.0,117.0,4.7,28.7,925.0,1032.89,752.15
2018,7,3,14,15,904.5,115.0,4.65,28.5,895.5,1027.79,749.92
2018,7,3,14,30,899.0,113.0,4.6,28.3,866.0,1019.58,745.92
2018,7,3,14,45,892.0,110.5,4.55,28.15,831.0,1006.31,738.6
2018,7,3,15,0,885.0,108.0,4.5,28.0,796.0,990.11,729.46
2018,7,3,15,15,865.0,109.0,4.5,28.0,752.0,962.51,712.61
2018,7,3,15,30,845.0,110.0,4.5,28.0,708.0,940.98,699.92
2018,7,3,15,45,827.5,107.0,4.35,27.45,661.0,906.84,679.38
2018,7,3,16,0,810.0,104.0,4.2,26.9,614.0,870.74,657.39
2018,7,3,16,15,806.0,96.5,4.1,26.5,570.0,839.45,638.39
2018,7,3,16,30,802.0,89.0,4.0,26.1,526.0,805.84,617.54
2018,7,3,16,45,751.5,88.0,3.95,25.7,466.0,739.76,573.32
2018,7,3,17,0,701.0,87.0,3.9,25.3,406.0,678.45,531.66
2018,7,3,17,15,639.0,86.0,3.8,24.7,349.5,606.89,481.41
2018,7,3,17,30,577.0,85.0,3.7,24.1,293.0,538.13,431.0
2018,7,3,17,45,570.0,74.0,3.6,23.5,252.5,497.6,400.64
2018,7,3,18,0,563.0,63.0,3.5,22.9,212.0,456.37,368.04
2018,7,3,18,15,508.0,55.5,3.35,22.15,168.0,390.76,314.24
2018,7,3,18,30,453.0,48.0,3.2,21.4,124.0,329.05,261.41
2018,7,3,18,45,345.0,38.0,3.1,20.65,85.0,242.61,186.61
2018,7,3,19,0,237.0,28.0,3.0,19.9,46.0,161.06,95.61
2018,7,3,19,15,126.0,15.0,3.0,19.35,24.0,64.83,0.0
2018,7,3,19,30,15.0,2.0,3.0,18.8,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,18.25,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.2,14.35,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.3,14.5,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.5,2.35,14.95,6.5,6.01,0.0
2018,7,4,5,30,0.0,11.0,2.4,15.4,11.0,10.18,2.86
2018,7,4,5,45,0.0,17.5,2.45,15.9,17.5,16.22,8.51
2018,7,4,6,0,0.0,24.0,2.5,16.4,24.0,22.25,14.03
2018,7,4,6,15,0.0,32.0,2.5,17.05,32.0,29.69,20.71
2018,7,4,6,30,0.0,40.0,2.5,17.7,40.0,37.14,27.28
2018,7,4,6,45,0.0,41.5,2.5,18.35,41.5,38.54,28.4
2018,7,4,7,0,0.0,43.0,2.5,19.0,43.0,39.94,29.47
2018,7,4,7,15,0.0,64.5,2.5,19.7,64.5,60.0,44.42
2018,7,4,7,30,0.0,86.0,2.5,20.4,86.0,79.99,60.54
2018,7,4,7,45,11.0,140.0,2.5,21.1,146.5,127.89,98.43
2018,7,4,8,0,22.0,194.0,2.5,21.8,207.0,175.77,135.38
2018,7,4,8,15,111.0,233.0,2.5,22.45,305.0,215.1,162.23
2018,7,4,8,30,200.0,272.0,2.5,23.1,403.0,277.86,207.86
2018,7,4,8,45,516.0,194.5,2.5,23.75,564.0,322.06,235.65
2018,7,4,9,0,832.0,117.0,2.5,24.4,725.0,411.0,300.78
2018,7,4,9,15,863.5,110.0,2.55,25.0,771.0,466.82,345.41
2018,7,4,9,30,895.0,103.0,2.6,25.6,817.0,519.19,386.69
2018,7,4,9,45,902.5,104.5,2.65,26.25,850.5,567.78,424.05
2018,7,4,10,0,910.0,106.0,2.7,26.9,884.0,615.86,459.9
2018,7,4,10,15,916.0,107.0,2.75,27.4,911.5,661.88,493.53
2018,7,4,10,30,922.0,108.0,2.8,27.9,939.0,706.86,525.53
2018,7,4,10,45,926.5,108.5,2.85,28.4,960.0,749.14,554.53
2018,7,4,11,0,931.0,109.0,2.9,28.9,981.0,789.88,580.54
2018,7,4,11,15,933.5,109.0,2.95,29.25,994.5,826.94,604.15
2018,7,4,11,30,936.0,109.0,3.0,29.6,1008.0,862.01,626.29
2018,7,4,11,45,937.5,109.0,3.0,29.95,1014.0,894.13,646.01
2018,7,4,12,0,939.0,109.0,3.0,30.3,1020.0,923.95,664.13
2018,7,4,12,15,939.5,107.5,3.05,30.5,1018.5,949.05,679.89
2018,7,4,12,30,940.0,106.0,3.1,30.7,1017.0,971.52,694.01
2018,7,4,12,45,940.0,104.5,3.15,30.9,1008.5,990.74,706.1
2018,7,4,13,0,940.0,103.0,3.2,31.1,1000.0,1007.05,716.42
2018,7,4,13,15,937.5,102.5,3.2,31.15,984.5,1018.9,724.08
2018,7,4,13,30,935.0,102.0,3.2,31.2,969.0,1027.64,729.89
2018,7,4,13,45,931.0,101.5,3.25,31.2,946.5,1031.73,733.47
2018,7,4,14,0,927.0,101.0,3.3,31.2,924.0,1032.66,735.21
2018,7,4,14,15,921.5,99.0,3.3,31.1,894.5,1027.32,733.04
2018,7,4,14,30,916.0,97.0,3.3,31.0,865.0,1018.83,729.02
2018,7,4,14,45,909.0,95.0,3.25,30.9,829.5,1005.77,721.84
2018,7,4,15,0,902.0,93.0,3.2,30.8,794.0,989.74,712.89
2018,7,4,15,15,891.5,91.5,3.2,30.8,753.5,968.05,700.46
2018,7,4,15,30,881.0,90.0,3.2,30.8,713.0,943.76,686.39
2018,7,4,15,45,868.0,87.0,3.15,30.35,667.5,912.94,668.9
2018,7,4,16,0,855.0,84.0,3.1,29.9,622.0,879.93,649.84
2018,7,4,16,15,837.5,80.0,3.1,29.55,572.5,839.76,625.79
2018,7,4,16,30,820.0,76.0,3.1,29.2,523.0,798.03,600.32
2018,7,4,16,45,798.0,72.5,3.1,28.85,472.5,758.85,576.16
2018,7,4,17,0,776.0,69.0,3.1,28.5,422.0,711.82,545.88
2018,7,4,17,15,747.5,66.0,3.1,27.8,372.0,660.05,512.13
2018,7,4,17,30,719.0,63.0,3.1,27.1,322.0,608.53,477.39
2018,7,4,17,45,672.5,57.5,3.1,26.45,270.0,542.32,429.81
2018,7,4,18,0,626.0,52.0,3.1,25.8,218.0,478.47,380.7
2018,7,4,18,15,524.0,48.5,3.05,24.75,167.0,391.37,311.34
2018,7,4,18,30,422.0,45.0,3.0,23.7,116.0,308.82,243.14
2018,7,4,18,45,332.5,35.0,2.9,22.65,79.5,233.29,177.91
2018,7,4,19,0,243.0,25.0,2.8,21.6,43.0,161.26,94.31
2018,7,4,19,15,132.5,13.5,2.8,20.95,22.5,66.0,0.0
2018,7,4,19,30,22.0,2.0,2.8,20.3,2.0,0.0,0.0
2018,7,4,19,45,11.0,1.0,2.8,19.65,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,5,4,45,43.0,5.0,0.6,14.2,5.5,0.0,0.0
2018,7,5,5,0,86.0,10.0,0.7,14.4,11.0,9.53,0.0
2018,7,5,5,15,229.5,21.0,0.8,14.95,40.5,17.27,0.0
2018,7,5,5,30,373.0,32.0,0.9,15.5,70.0,25.61,15.69
2018,7,5,5,45,326.5,33.5,0.95,16.05,80.5,24.75,15.95
2018,7,5,6,0,280.0,35.0,1.0,16.6,91.0,24.31,15.86
2018,7,5,6,15,140.0,43.0,1.0,17.45,71.0,30.61,21.51
2018,7,5,6,30,0.0,51.0,1.0,18.3,51.0,47.4,36.26
2018,7,5,6,45,0.0,61.5,0.95,19.1,61.5,57.19,44.65
2018,7,5,7,0,0.0,72.0,0.9,19.9,72.0,67.0,52.86
2018,7,5,7,15,0.5,102.0,0.9,20.75,102.0,93.05,71.27
2018,7,5,7,30,1.0,132.0,0.9,21.6,132.0,118.78,91.42
2018,7,5,7,45,7.5,162.5,0.85,22.45,166.5,145.73,111.8
2018,7,5,8,0,14.0,193.0,0.8,23.3,201.0,173.47,132.32
2018,7,5,8,15,85.0,221.0,0.75,24.15,276.0,207.21,154.79
2018,7,5,8,30,156.0,249.0,0.7,25.0,351.0,248.27,183.23
2018,7,5,8,45,445.0,199.0,0.7,25.8,518.0,301.31,216.94
2018,7,5,9,0,734.0,149.0,0.7,26.6,685.0,394.15,282.43
2018,7,5,9,15,832.0,118.5,0.7,27.45,757.0,453.94,326.73
2018,7,5,9,30,930.0,88.0,0.7,28.3,829.0,522.42,376.57
2018,7,5,9,45,935.0,90.5,0.75,29.1,862.5,572.11,412.68
2018,7,5,10,0,940.0,93.0,0.8,29.9,896.0,621.03,447.15
2018,7,5,10,15,945.5,93.0,0.8,30.65,923.0,667.15,478.23
2018,7,5,10,30,951.0,93.0,0.8,31.4,950.0,712.12,507.49
2018,7,5,10,45,955.5,93.0,0.85,32.1,971.0,755.05,534.4
2018,7,5,11,0,960.0,93.0,0.9,32.8,992.0,796.38,558.76
2018,7,5,11,15,961.5,93.5,0.95,33.3,1005.0,834.06,581.0
2018,7,5,11,30,963.0,94.0,1.0,33.8,1018.0,869.6,601.74
2018,7,5,11,45,963.5,94.0,1.0,34.25,1023.5,901.59,619.51
2018,7,5,12,0,964.0,94.0,1.0,34.7,1029.0,931.14,635.68
2018,7,5,12,15,961.0,94.5,1.15,34.9,1026.0,955.47,651.75
2018,7,5,12,30,958.0,95.0,1.3,35.1,1023.0,976.97,666.16
2018,7,5,12,45,954.0,95.5,1.4,35.25,1012.5,994.6,677.7
2018,7,5,13,0,950.0,96.0,1.5,35.4,1002.0,1009.19,687.53
2018,7,5,13,15,945.5,96.0,1.65,35.4,985.0,1019.67,696.14
2018,7,5,13,30,941.0,96.0,1.8,35.4,968.0,1026.97,702.92
2018,7,5,13,45,935.0,95.0,1.95,35.35,943.5,1028.54,706.48
2018,7,5,14,0,929.0,94.0,2.1,35.3,919.0,1026.9,708.17
2018,7,5,14,15,852.5,131.5,2.25,35.05,869.0,993.03,690.73
2018,7,5,14,30,776.0,169.0,2.4,34.8,819.0,966.26,677.63
2018,7,5,14,45,749.5,172.0,2.5,34.6,778.0,946.99,668.34
2018,7,5,15,0,723.0,175.0,2.6,34.4,737.0,920.16,654.09
2018,7,5,15,15,737.5,156.5,2.6,34.4,703.5,906.52,646.94
2018,7,5,15,30,752.0,138.0,2.6,34.4,670.0,884.59,634.39
2018,7,5,15,45,698.5,145.0,2.75,33.7,614.0,835.67,606.97
2018,7,5,16,0,645.0,152.0,2.9,33.0,558.0,781.69,575.49
2018,7,5,16,15,638.5,138.0,2.9,32.4,513.0,745.27,554.15
2018,7,5,16,30,632.0,124.0,2.9,31.8,468.0,706.94,530.96
2018,7,5,16,45,658.5,106.0,2.95,31.2,433.5,689.1,521.96
2018,7,5,17,0,685.0,88.0,3.0,30.6,399.0,667.12,509.68
2018,7,5,17,15,599.0,90.0,2.9,29.8,338.0,581.8,450.89
2018,7,5,17,30,513.0,92.0,2.8,29.0,277.0,500.79,392.14
2018,7,5,17,45,506.5,78.0,2.75,28.2,236.5,459.68,362.52
2018,7,5,18,0,500.0,64.0,2.7,27.4,196.0,417.84,330.6
2018,7,5,18,15,430.5,56.0,2.65,26.65,152.5,345.83,272.99
2018,7,5,18,30,361.0,48.0,2.6,25.9,109.0,279.16,217.64
2018,7,5,18,45,268.0,37.0,2.5,25.15,74.0,201.47,151.63
2018,7,5,19,0,175.0,26.0,2.4,24.4,39.0,131.31,74.34
2018,7,5,19,15,97.5,14.0,2.35,23.95,20.5,52.43,0.0
2018,7,5,19,30,20.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,5,19,45,10.0,1.0,2.25,23.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,1.45,20.4,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,1.6,20.5,4.0,3.81,0.0
2018,7,6,5,15,8.5,17.0,1.55,20.8,17.0,15.61,0.0
2018,7,6,5,30,4.0,30.0,1.5,21.1,30.0,27.4,16.6
2018,7,6,5,45,16.0,48.5,1.5,21.4,51.5,42.52,30.59
2018,7,6,6,0,28.0,67.0,1.5,21.7,73.0,57.72,44.17
2018,7,6,6,15,43.0,87.0,1.4,22.25,98.5,73.73,58.16
2018,7,6,6,30,58.0,107.0,1.3,22.8,124.0,89.45,71.57
2018,7,6,6,45,283.5,103.5,1.2,23.35,211.0,78.55,62.05
2018,7,6,7,0,509.0,100.0,1.1,23.9,298.0,66.59,51.6
2018,7,6,7,15,632.0,87.0,1.3,24.75,368.0,68.99,41.0
2018,7,6,7,30,755.0,74.0,1.5,25.6,438.0,106.5,53.55
2018,7,6,7,45,784.5,74.5,1.7,26.5,488.5,150.17,81.28
2018,7,6,8,0,814.0,75.0,1.9,27.4,539.0,204.23,122.27
2018,7,6,8,15,831.0,76.5,2.05,28.45,585.5,252.01,161.31
2018,7,6,8,30,848.0,78.0,2.2,29.5,632.0,301.39,202.45
2018,7,6,8,45,802.5,104.0,2.35,30.6,657.0,345.07,240.37
2018,7,6,9,0,757.0,130.0,2.5,31.7,682.0,391.0,278.34
2018,7,6,9,15,819.5,110.5,2.6,32.5,737.5,446.12,320.87
2018,7,6,9,30,882.0,91.0,2.7,33.3,793.0,500.83,362.49
2018,7,6,9,45,881.0,98.0,2.75,34.05,824.5,548.93,398.32
2018,7,6,10,0,880.0,105.0,2.8,34.8,856.0,595.82,432.12
2018,7,6,10,15,887.0,105.5,2.9,35.3,883.5,640.77,464.31
2018,7,6,10,30,894.0,106.0,3.0,35.8,911.0,684.81,495.07
2018,7,6,10,45,899.5,106.5,3.1,36.25,932.5,726.71,523.56
2018,7,6,11,0,905.0,107.0,3.2,36.7,954.0,767.22,549.17
2018,7,6,11,15,908.0,107.0,3.3,37.0,967.5,803.79,572.32
2018,7,6,11,30,911.0,107.0,3.4,37.3,981.0,838.47,594.11
2018,7,6,11,45,913.0,107.0,3.5,37.55,987.5,870.29,614.08
2018,7,6,12,0,915.0,107.0,3.6,37.8,994.0,899.91,632.6
2018,7,6,12,15,915.5,106.0,3.7,37.85,993.0,924.92,648.71
2018,7,6,12,30,916.0,105.0,3.8,37.9,992.0,947.38,663.26
2018,7,6,12,45,915.5,104.0,3.95,37.95,983.5,966.2,675.89
2018,7,6,13,0,915.0,103.0,4.1,38.0,975.0,982.18,686.81
2018,7,6,13,15,911.5,102.5,4.2,37.9,959.0,992.81,694.65
2018,7,6,13,30,908.0,102.0,4.3,37.8,943.0,1000.38,700.7
2018,7,6,13,45,904.0,100.0,4.4,37.7,920.0,1002.8,703.65
2018,7,6,14,0,900.0,98.0,4.5,37.6,897.0,1002.07,704.76
2018,7,6,14,15,893.5,97.0,4.55,37.35,868.0,996.83,703.31
2018,7,6,14,30,887.0,96.0,4.6,37.1,839.0,988.56,700.07
2018,7,6,14,45,878.5,94.5,4.7,36.85,804.0,974.81,693.65
2018,7,6,15,0,870.0,93.0,4.8,36.6,769.0,958.22,685.4
2018,7,6,15,15,859.0,91.0,4.8,36.6,729.0,935.95,672.41
2018,7,6,15,30,848.0,89.0,4.8,36.6,689.0,911.16,657.81
2018,7,6,15,45,833.0,87.0,4.85,35.9,644.5,880.32,641.41
2018,7,6,16,0,818.0,85.0,4.9,35.2,600.0,847.5,623.43
2018,7,6,16,15,775.0,90.0,4.85,34.65,546.5,804.23,597.06
2018,7,6,16,30,732.0,95.0,4.8,34.1,493.0,753.33,564.97
2018,7,6,16,45,720.5,87.0,4.75,33.6,447.0,713.05,539.67
2018,7,6,17,0,709.0,79.0,4.7,33.1,401.0,671.42,512.82
2018,7,6,17,15,689.0,72.5,4.6,32.35,354.0,624.09,481.49
2018,7,6,17,30,669.0,66.0,4.5,31.6,307.0,576.49,449.11
2018,7,6,17,45,626.0,60.5,4.4,30.9,258.0,518.01,406.52
2018,7,6,18,0,583.0,55.0,4.3,30.2,209.0,458.71,360.84
2018,7,6,18,15,516.0,49.0,4.0,29.35,163.5,387.3,303.73
2018,7,6,18,30,449.0,43.0,3.7,28.5,118.0,321.0,248.49
2018,7,6,18,45,354.0,34.0,3.35,27.65,81.0,242.78,181.58
2018,7,6,19,0,259.0,25.0,3.0,26.8,44.0,167.93,94.18
2018,7,6,19,15,138.5,13.5,2.95,26.25,23.0,68.36,0.0
2018,7,6,19,30,18.0,2.0,2.9,25.7,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,2.8,25.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,7,4,45,24.5,3.5,1.25,20.95,4.0,0.0,0.0
2018,7,7,5,0,49.0,7.0,1.3,21.3,8.0,6.67,0.0
2018,7,7,5,15,132.0,21.0,1.45,21.95,32.0,16.66,0.0
2018,7,7,5,30,215.0,35.0,1.6,22.6,56.0,27.34,16.32
2018,7,7,5,45,338.5,41.0,1.75,23.25,96.5,31.57,21.08
2018,7,7,6,0,462.0,47.0,1.9,23.9,137.0,34.64,24.08
2018,7,7,6,15,493.5,58.5,2.05,24.7,180.0,42.04,30.55
2018,7,7,6,30,525.0,70.0,2.2,25.5,223.0,48.98,36.45
2018,7,7,6,45,625.5,65.5,2.3,26.35,282.5,43.26,31.42
2018,7,7,7,0,726.0,61.0,2.4,27.2,342.0,42.28,30.39
2018,7,7,7,15,754.5,64.0,2.5,28.05,392.5,58.47,30.89
2018,7,7,7,30,783.0,67.0,2.6,28.9,443.0,101.97,48.61
2018,7,7,7,45,673.0,109.0,2.7,29.75,457.5,156.56,89.95
2018,7,7,8,0,563.0,151.0,2.8,30.6,472.0,206.27,132.38
2018,7,7,8,15,548.0,174.5,2.9,31.4,509.0,253.65,170.53
2018,7,7,8,30,533.0,198.0,3.0,32.2,546.0,298.07,206.57
2018,7,7,8,45,668.5,156.0,3.1,33.0,622.5,336.99,235.26
2018,7,7,9,0,804.0,114.0,3.2,33.8,699.0,394.55,278.78
2018,7,7,9,15,853.0,98.5,3.3,34.35,749.5,449.63,321.79
2018,7,7,9,30,902.0,83.0,3.4,34.9,800.0,502.55,362.64
2018,7,7,9,45,910.0,83.0,3.5,35.4,833.0,550.41,399.06
2018,7,7,10,0,918.0,83.0,3.6,35.9,866.0,597.77,434.11
2018,7,7,10,15,923.5,84.0,3.7,36.2,893.5,643.77,467.62
2018,7,7,10,30,929.0,85.0,3.8,36.5,921.0,688.69,499.59
2018,7,7,10,45,932.5,86.0,3.85,36.75,941.5,730.92,528.11
2018,7,7,11,0,936.0,87.0,3.9,37.0,962.0,771.54,554.19
2018,7,7,11,15,938.5,87.0,4.0,37.15,975.5,808.7,578.19
2018,7,7,11,30,941.0,87.0,4.1,37.3,989.0,843.84,600.77
2018,7,7,11,45,942.0,87.5,4.15,37.45,995.5,876.04,621.13
2018,7,7,12,0,943.0,88.0,4.2,37.6,1002.0,905.88,639.92
2018,7,7,12,15,939.5,90.5,4.25,37.65,1000.5,931.13,656.01
2018,7,7,12,30,936.0,93.0,4.3,37.7,999.0,953.64,670.41
2018,7,7,12,45,930.0,96.0,4.35,37.75,989.5,971.47,681.89
2018,7,7,13,0,924.0,99.0,4.4,37.8,980.0,986.33,691.59
2018,7,7,13,15,921.5,98.5,4.4,37.75,964.5,998.02,699.44
2018,7,7,13,30,919.0,98.0,4.4,37.7,949.0,1006.65,705.47
2018,7,7,13,45,915.5,97.0,4.45,37.6,927.0,1010.65,709.15
2018,7,7,14,0,912.0,96.0,4.5,37.5,905.0,1011.52,711.0
2018,7,7,14,15,906.0,94.5,4.55,37.25,876.0,1006.24,709.54
2018,7,7,14,30,900.0,93.0,4.6,37.0,847.0,997.87,706.26
2018,7,7,14,45,892.5,91.5,4.65,36.8,812.0,985.01,700.07
2018,7,7,15,0,885.0,90.0,4.7,36.6,777.0,969.24,692.09
2018,7,7,15,15,874.5,88.0,4.7,36.6,737.0,947.23,679.32
2018,7,7,15,30,864.0,86.0,4.7,36.6,697.0,922.64,664.91
2018,7,7,15,45,851.5,83.5,4.75,35.8,653.0,893.19,649.64
2018,7,7,16,0,839.0,81.0,4.8,35.0,609.0,861.59,632.83
2018,7,7,16,15,820.5,79.0,4.8,34.4,561.0,823.36,610.47
2018,7,7,16,30,802.0,77.0,4.8,33.8,513.0,790.86,591.72
2018,7,7,16,45,780.0,73.5,4.8,33.2,463.5,745.18,563.32
2018,7,7,17,0,758.0,70.0,4.8,32.6,414.0,698.77,533.78
2018,7,7,17,15,730.5,65.5,4.7,31.8,364.0,646.51,499.18
2018,7,7,17,30,703.0,61.0,4.6,31.0,314.0,594.47,463.68
2018,7,7,17,45,660.5,56.5,4.5,30.2,264.5,532.86,419.37
2018,7,7,18,0,618.0,52.0,4.4,29.4,215.0,473.28,373.52
2018,7,7,18,15,554.0,46.0,4.1,28.5,168.5,405.57,319.04
2018,7,7,18,30,490.0,40.0,3.8,27.6,122.0,339.36,263.6
2018,7,7,18,45,388.5,32.0,3.55,26.65,83.5,257.44,193.34
2018,7,7,19,0,287.0,24.0,3.3,25.7,45.0,179.26,99.83
2018,7,7,19,15,154.0,13.5,3.15,25.1,23.5,74.54,0.0
2018,7,7,19,30,21.0,3.0,3.0,24.5,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,2.85,23.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,20.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.75,18.05,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,18.2,9.0,7.63,0.0
2018,7,8,5,15,211.5,19.0,2.0,18.75,36.5,15.53,0.0
2018,7,8,5,30,346.0,30.0,2.1,19.3,64.0,23.93,13.73
2018,7,8,5,45,435.5,37.5,2.15,19.85,105.5,28.61,18.87
2018,7,8,6,0,525.0,45.0,2.2,20.4,147.0,33.12,23.14
2018,7,8,6,15,583.5,50.5,2.3,21.3,194.5,35.73,25.53
2018,7,8,6,30,642.0,56.0,2.4,22.2,242.0,41.91,30.86
2018,7,8,6,45,681.5,60.5,2.45,23.15,292.5,43.71,32.27
2018,7,8,7,0,721.0,65.0,2.5,24.1,343.0,45.43,33.53
2018,7,8,7,15,749.5,68.5,2.6,25.05,394.0,60.45,33.8
2018,7,8,7,30,778.0,72.0,2.7,26.0,445.0,104.08,51.43
2018,7,8,7,45,800.0,74.5,2.85,27.0,494.5,149.5,80.23
2018,7,8,8,0,822.0,77.0,3.0,28.0,544.0,204.59,122.11
2018,7,8,8,15,838.5,79.5,3.05,28.85,591.5,253.5,162.14
2018,7,8,8,30,855.0,82.0,3.1,29.7,639.0,303.99,204.36
2018,7,8,8,45,867.5,84.5,3.2,30.6,683.0,354.57,246.62
2018,7,8,9,0,880.0,87.0,3.3,31.5,727.0,405.95,288.67
2018,7,8,9,15,888.0,89.5,3.45,32.3,765.5,456.02,328.91
2018,7,8,9,30,896.0,92.0,3.6,33.1,804.0,506.06,367.92
2018,7,8,9,45,900.0,96.0,3.7,33.9,837.0,555.02,404.86
2018,7,8,10,0,904.0,100.0,3.8,34.7,870.0,603.19,440.05
2018,7,8,10,15,910.5,101.0,3.9,35.1,898.0,649.37,473.63
2018,7,8,10,30,917.0,102.0,4.0,35.5,926.0,694.58,505.72
2018,7,8,10,45,922.0,102.0,4.1,35.9,947.0,736.69,534.68
2018,7,8,11,0,927.0,102.0,4.2,36.3,968.0,777.32,560.71
2018,7,8,11,15,929.5,102.5,4.3,36.5,982.0,814.8,584.92
2018,7,8,11,30,932.0,103.0,4.4,36.7,996.0,850.31,607.7
2018,7,8,11,45,934.0,102.0,4.5,36.9,1002.0,881.93,627.85
2018,7,8,12,0,936.0,101.0,4.6,37.1,1008.0,911.25,646.48
2018,7,8,12,15,934.0,102.5,4.7,37.1,1006.5,936.93,663.3
2018,7,8,12,30,932.0,104.0,4.8,37.1,1005.0,959.95,678.46
2018,7,8,12,45,928.5,104.5,4.9,37.1,995.5,977.82,690.58
2018,7,8,13,0,925.0,105.0,5.0,37.1,986.0,992.73,701.03
2018,7,8,13,15,921.5,104.5,5.0,36.95,970.0,1003.62,708.75
2018,7,8,13,30,918.0,104.0,5.0,36.8,954.0,1011.41,714.63
2018,7,8,13,45,914.0,103.0,5.05,36.65,931.5,1015.06,718.41
2018,7,8,14,0,910.0,102.0,5.1,36.5,909.0,1015.56,720.32
2018,7,8,14,15,903.5,100.5,5.1,36.3,879.5,1009.93,718.22
2018,7,8,14,30,897.0,99.0,5.1,36.1,850.0,1001.2,714.28
2018,7,8,14,45,889.0,97.5,5.1,35.85,815.0,988.0,707.71
2018,7,8,15,0,881.0,96.0,5.1,35.6,780.0,971.9,699.36
2018,7,8,15,15,870.0,94.0,5.1,35.6,739.5,949.58,686.25
2018,7,8,15,30,859.0,92.0,5.1,35.6,699.0,924.71,671.51
2018,7,8,15,45,845.0,90.0,5.05,34.85,654.5,894.67,655.08
2018,7,8,16,0,831.0,88.0,5.0,34.1,610.0,862.57,637.09
2018,7,8,16,15,813.5,85.0,4.95,33.55,562.5,831.74,619.25
2018,7,8,16,30,796.0,82.0,4.9,33.0,515.0,791.86,594.88
2018,7,8,16,45,772.5,78.5,4.85,32.45,465.0,745.17,565.31
2018,7,8,17,0,749.0,75.0,4.8,31.9,415.0,697.83,534.66
2018,7,8,17,15,716.5,71.0,4.7,31.15,364.0,642.75,497.79
2018,7,8,17,30,684.0,67.0,4.6,30.4,313.0,588.23,460.21
2018,7,8,17,45,639.0,62.0,4.45,29.65,263.0,528.62,416.59
2018,7,8,18,0,594.0,57.0,4.3,28.9,213.0,468.15,369.81
2018,7,8,18,15,527.5,50.0,4.05,27.95,166.5,395.22,311.47
2018,7,8,18,30,461.0,43.0,3.8,27.0,120.0,327.38,254.83
2018,7,8,18,45,358.5,34.5,3.6,26.05,82.0,245.47,184.57
2018,7,8,19,0,256.0,26.0,3.4,25.1,44.0,166.7,91.2
2018,7,8,19,15,137.0,14.0,3.3,24.45,23.0,68.17,0.0
2018,7,8,19,30,18.0,2.0,3.2,23.8,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.15,23.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,21.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,21.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,19.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,1.75,18.45,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,1.9,18.7,9.0,7.63,0.0
2018,7,9,5,15,210.5,19.5,2.0,19.25,36.5,16.11,0.0
2018,7,9,5,30,346.0,31.0,2.1,19.8,64.0,24.99,14.43
2018,7,9,5,45,437.5,38.0,2.2,20.35,105.5,29.14,19.25
2018,7,9,6,0,529.0,45.0,2.3,20.9,147.0,33.2,23.14
2018,7,9,6,15,587.5,51.0,2.35,21.8,195.0,36.21,25.88
2018,7,9,6,30,646.0,57.0,2.4,22.7,243.0,42.86,31.62
2018,7,9,6,45,686.0,61.5,2.45,23.55,294.0,44.62,32.99
2018,7,9,7,0,726.0,66.0,2.5,24.4,345.0,46.3,34.23
2018,7,9,7,15,754.5,69.5,2.65,25.35,396.0,59.98,34.23
2018,7,9,7,30,783.0,73.0,2.8,26.3,447.0,103.85,51.36
2018,7,9,7,45,804.5,76.0,2.95,27.2,497.0,149.84,80.33
2018,7,9,8,0,826.0,79.0,3.1,28.1,547.0,205.47,122.52
2018,7,9,8,15,842.5,81.5,3.25,29.05,594.5,254.63,162.65
2018,7,9,8,30,859.0,84.0,3.4,30.0,642.0,305.36,205.03
2018,7,9,8,45,872.0,86.0,3.6,30.95,686.0,355.95,247.34
2018,7,9,9,0,885.0,88.0,3.8,31.9,730.0,407.38,289.54
2018,7,9,9,15,896.0,88.5,3.9,32.55,769.5,457.38,329.95
2018,7,9,9,30,907.0,89.0,4.0,33.2,809.0,507.59,369.38
2018,7,9,9,45,915.5,89.5,4.1,33.85,842.5,556.5,406.74
2018,7,9,10,0,924.0,90.0,4.2,34.5,876.0,604.97,442.67
2018,7,9,10,15,929.5,90.5,4.3,34.95,903.5,650.96,476.24
2018,7,9,10,30,935.0,91.0,4.4,35.4,931.0,695.85,508.2
2018,7,9,10,45,939.0,91.5,4.45,35.85,952.0,738.39,537.03
2018,7,9,11,0,943.0,92.0,4.5,36.3,973.0,779.33,563.07
2018,7,9,11,15,945.0,92.5,4.6,36.6,986.5,816.97,587.19
2018,7,9,11,30,947.0,93.0,4.7,36.9,1000.0,852.55,609.8
2018,7,9,11,45,947.5,93.5,4.8,37.2,1006.0,884.69,630.02
2018,7,9,12,0,948.0,94.0,4.9,37.5,1012.0,914.43,648.86
2018,7,9,12,15,946.0,95.5,5.0,37.5,1010.5,940.39,666.1
2018,7,9,12,30,944.0,97.0,5.1,37.5,1009.0,963.63,681.66
2018,7,9,12,45,939.5,98.0,5.2,37.55,999.0,981.22,693.55
2018,7,9,13,0,935.0,99.0,5.3,37.6,989.0,995.8,703.63
2018,7,9,13,15,932.0,98.0,5.35,37.45,973.0,1006.74,711.77
2018,7,9,13,30,929.0,97.0,5.4,37.3,957.0,1014.54,718.04
2018,7,9,13,45,924.5,96.0,5.45,37.15,934.0,1017.7,721.48
2018,7,9,14,0,920.0,95.0,5.5,37.0,911.0,1017.66,723.03
2018,7,9,14,15,887.0,109.5,5.5,36.7,874.5,1002.88,715.31
2018,7,9,14,30,854.0,124.0,5.5,36.4,838.0,985.37,705.95
2018,7,9,14,45,819.5,135.0,5.55,36.1,796.5,969.25,697.88
2018,7,9,15,0,785.0,146.0,5.6,35.8,755.0,942.36,682.68
2018,7,9,15,15,795.0,131.0,5.6,35.8,720.0,927.57,674.4
2018,7,9,15,30,805.0,116.0,5.6,35.8,685.0,909.3,663.8
2018,7,9,15,45,774.0,116.5,5.55,35.05,634.5,867.62,639.18
2018,7,9,16,0,743.0,117.0,5.5,34.3,584.0,824.63,613.4
2018,7,9,16,15,699.5,117.5,5.45,33.8,529.0,774.26,581.39
2018,7,9,16,30,656.0,118.0,5.4,33.3,474.0,719.92,546.01
2018,7,9,16,45,669.0,102.0,5.35,32.75,434.5,692.5,529.44
2018,7,9,17,0,682.0,86.0,5.3,32.2,395.0,661.91,510.15
2018,7,9,17,15,525.0,101.0,5.15,31.5,321.5,539.16,421.15
2018,7,9,17,30,368.0,116.0,5.0,30.8,248.0,421.01,330.95
2018,7,9,17,45,293.5,104.5,4.8,30.05,199.0,331.1,261.78
2018,7,9,18,0,219.0,93.0,4.6,29.3,150.0,260.64,205.61
2018,7,9,18,15,188.5,75.0,4.25,28.45,116.5,213.2,167.02
2018,7,9,18,30,158.0,57.0,3.9,27.6,83.0,167.86,129.09
2018,7,9,18,45,123.0,40.5,3.55,26.8,56.5,124.81,91.69
2018,7,9,19,0,88.0,24.0,3.2,26.0,30.0,79.59,39.95
2018,7,9,19,15,55.0,13.5,3.05,25.45,16.0,34.86,0.0
2018,7,9,19,30,22.0,3.0,2.9,24.9,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,2.75,24.35,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,23.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.0,1.4,19.2,4.5,0.0,0.0
2018,7,10,5,0,88.0,8.0,1.5,19.5,9.0,7.63,0.0
2018,7,10,5,15,233.0,17.5,1.65,20.05,36.0,14.23,0.0
2018,7,10,5,30,378.0,27.0,1.8,20.6,63.0,21.29,11.31
2018,7,10,5,45,468.5,34.0,1.95,21.15,105.0,25.7,16.24
2018,7,10,6,0,559.0,41.0,2.1,21.7,147.0,32.68,22.6
2018,7,10,6,15,617.0,45.5,2.25,22.5,195.5,34.86,24.63
2018,7,10,6,30,675.0,50.0,2.4,23.3,244.0,37.03,26.49
2018,7,10,6,45,714.0,54.0,2.5,24.1,295.0,38.67,27.8
2018,7,10,7,0,753.0,58.0,2.6,24.9,346.0,40.24,28.97
2018,7,10,7,15,781.5,60.5,2.7,25.6,397.5,52.32,28.63
2018,7,10,7,30,810.0,63.0,2.8,26.3,449.0,104.04,51.01
2018,7,10,7,45,831.0,65.0,2.9,27.05,499.0,150.45,79.87
2018,7,10,8,0,852.0,67.0,3.0,27.8,549.0,199.2,116.67
2018,7,10,8,15,868.0,69.5,3.05,28.4,597.0,249.45,158.03
2018,7,10,8,30,884.0,72.0,3.1,29.0,645.0,301.23,201.74
2018,7,10,8,45,896.5,73.0,3.15,29.65,689.0,352.02,244.74
2018,7,10,9,0,909.0,74.0,3.2,30.3,733.0,403.58,287.59
2018,7,10,9,15,915.0,77.5,3.25,30.85,772.0,455.05,329.45
2018,7,10,9,30,921.0,81.0,3.3,31.4,811.0,506.28,369.88
2018,7,10,9,45,923.5,86.0,3.35,32.0,844.5,556.52,408.24
2018,7,10,10,0,926.0,91.0,3.4,32.6,878.0,605.82,444.7
2018,7,10,10,15,932.0,91.5,3.45,33.05,906.0,652.26,478.47
2018,7,10,10,30,938.0,92.0,3.5,33.5,934.0,697.64,510.61
2018,7,10,10,45,942.5,92.5,3.55,34.0,955.5,740.71,539.69
2018,7,10,11,0,947.0,93.0,3.6,34.5,977.0,782.22,565.9
2018,7,10,11,15,950.0,93.0,3.65,34.75,991.0,820.39,590.22
2018,7,10,11,30,953.0,93.0,3.7,35.0,1005.0,856.55,613.06
2018,7,10,11,45,954.0,94.0,3.75,35.25,1012.0,889.81,633.87
2018,7,10,12,0,955.0,95.0,3.8,35.5,1019.0,920.7,653.07
2018,7,10,12,15,953.5,95.5,3.9,35.55,1017.5,946.4,669.73
2018,7,10,12,30,952.0,96.0,4.0,35.6,1016.0,969.36,684.71
2018,7,10,12,45,948.5,97.5,4.05,35.65,1007.0,988.58,697.09
2018,7,10,13,0,945.0,99.0,4.1,35.7,998.0,1004.8,707.68
2018,7,10,13,15,931.0,105.5,4.2,35.6,979.0,1012.84,713.95
2018,7,10,13,30,917.0,112.0,4.3,35.5,960.0,1017.69,718.36
2018,7,10,13,45,924.0,103.5,4.4,35.4,940.0,1024.62,724.24
2018,7,10,14,0,931.0,95.0,4.5,35.3,920.0,1028.16,728.09
2018,7,10,14,15,924.5,94.0,4.55,35.0,890.5,1023.03,726.88
2018,7,10,14,30,918.0,93.0,4.6,34.7,861.0,1014.75,723.82
2018,7,10,14,45,910.0,91.5,4.7,34.45,825.5,1001.37,717.7
2018,7,10,15,0,902.0,90.0,4.8,34.2,790.0,985.03,709.81
2018,7,10,15,15,891.5,88.0,4.8,34.2,749.0,962.87,696.89
2018,7,10,15,30,881.0,86.0,4.8,34.2,708.0,938.07,682.28
2018,7,10,15,45,867.5,84.0,4.9,33.3,663.0,908.02,667.34
2018,7,10,16,0,854.0,82.0,5.0,32.4,618.0,875.81,650.64
2018,7,10,16,15,836.5,79.5,5.0,31.75,569.5,837.53,628.15
2018,7,10,16,30,819.0,77.0,5.0,31.1,521.0,797.74,604.22
2018,7,10,16,45,796.0,73.5,5.05,30.4,470.0,757.86,580.09
2018,7,10,17,0,773.0,70.0,5.1,29.7,419.0,710.14,549.64
2018,7,10,17,15,741.5,66.5,5.05,28.8,368.0,655.6,513.3
2018,7,10,17,30,710.0,63.0,5.0,27.9,317.0,601.54,476.1
2018,7,10,17,45,625.0,60.5,4.95,27.0,258.0,516.93,413.21
2018,7,10,18,0,540.0,58.0,4.9,26.1,199.0,435.14,349.08
2018,7,10,18,15,308.5,47.0,4.7,25.15,124.0,262.63,210.0
2018,7,10,18,30,77.0,36.0,4.5,24.2,49.0,92.54,70.04
2018,7,10,18,45,59.5,25.0,4.3,23.25,33.0,67.77,48.2
2018,7,10,19,0,42.0,14.0,4.1,22.3,17.0,41.33,17.92
2018,7,10,19,15,24.0,7.5,3.95,21.7,9.0,16.74,0.0
2018,7,10,19,30,6.0,1.0,3.8,21.1,1.0,0.0,0.0
2018,7,10,19,45,3.0,0.5,3.7,20.5,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,19.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,15.95,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.2,8.0,7.63,0.0
2018,7,11,5,15,206.5,18.5,1.55,16.8,34.5,15.29,0.0
2018,7,11,5,30,347.0,29.0,1.6,17.4,61.0,23.25,12.96
2018,7,11,5,45,442.0,36.0,1.65,18.0,102.5,27.51,18.04
2018,7,11,6,0,537.0,43.0,1.7,18.6,144.0,31.66,22.03
2018,7,11,6,15,312.0,46.5,1.7,19.45,109.5,32.12,22.58
2018,7,11,6,30,87.0,50.0,1.7,20.3,75.0,39.68,29.19
2018,7,11,6,45,46.5,77.0,1.7,21.15,90.5,68.6,54.14
2018,7,11,7,0,6.0,104.0,1.7,22.0,106.0,93.53,75.14
2018,7,11,7,15,122.5,137.0,1.75,23.05,194.5,109.94,83.13
2018,7,11,7,30,239.0,170.0,1.8,24.1,283.0,141.45,100.77
2018,7,11,7,45,470.5,141.5,1.85,25.1,396.0,155.02,98.97
2018,7,11,8,0,702.0,113.0,1.9,26.1,509.0,196.09,120.77
2018,7,11,8,15,788.5,94.0,1.95,27.0,575.5,242.91,156.05
