Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,19.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,19.75,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,19.8,2.0,0.0,0.0
2018,7,21,5,15,73.5,13.5,1.45,20.3,18.5,12.87,0.0
2018,7,21,5,30,138.0,25.0,1.5,20.8,35.0,19.63,7.08
2018,7,21,5,45,226.0,38.0,1.55,21.35,69.5,29.31,18.89
2018,7,21,6,0,314.0,51.0,1.6,21.9,104.0,38.6,27.48
2018,7,21,6,15,202.5,61.0,1.65,22.6,99.5,48.62,36.39
2018,7,21,6,30,91.0,71.0,1.7,23.3,95.0,59.67,45.97
2018,7,21,6,45,79.0,104.0,1.7,24.05,128.0,83.86,66.5
2018,7,21,7,0,67.0,137.0,1.7,24.8,161.0,112.41,90.23
2018,7,21,7,15,96.0,163.5,1.65,25.65,204.0,131.55,105.53
2018,7,21,7,30,125.0,190.0,1.6,26.5,247.0,151.0,111.95
2018,7,21,7,45,166.0,211.5,1.55,27.35,297.0,180.38,130.64
2018,7,21,8,0,207.0,233.0,1.5,28.2,347.0,214.28,153.44
2018,7,21,8,15,400.5,199.5,1.5,29.0,444.5,228.16,156.31
2018,7,21,8,30,594.0,166.0,1.5,29.8,542.0,273.59,185.86
2018,7,21,8,45,658.5,152.5,1.5,30.55,597.5,315.33,218.28
2018,7,21,9,0,723.0,139.0,1.5,31.3,653.0,363.57,255.77
2018,7,21,9,15,711.5,154.5,1.55,31.95,684.5,410.09,292.61
2018,7,21,9,30,700.0,170.0,1.6,32.6,716.0,455.18,327.15
2018,7,21,9,45,725.5,166.5,1.65,33.3,754.5,501.75,361.6
2018,7,21,10,0,751.0,163.0,1.7,34.0,793.0,552.84,398.17
2018,7,21,10,15,781.0,153.5,1.85,34.4,828.0,599.01,431.66
2018,7,21,10,30,811.0,144.0,2.0,34.8,863.0,646.45,465.4
2018,7,21,10,45,817.5,144.5,2.15,35.2,884.5,687.96,494.21
2018,7,21,11,0,824.0,145.0,2.3,35.6,906.0,727.05,520.95
2018,7,21,11,15,828.5,145.0,2.45,35.75,920.0,762.91,544.61
2018,7,21,11,30,833.0,145.0,2.6,35.9,934.0,797.18,566.94
2018,7,21,11,45,836.5,144.0,2.8,36.05,941.5,828.03,587.31
2018,7,21,12,0,840.0,143.0,3.0,36.2,949.0,856.95,606.43
2018,7,21,12,15,845.0,140.0,3.15,36.1,950.0,883.31,624.27
2018,7,21,12,30,850.0,137.0,3.3,36.0,951.0,907.48,640.77
2018,7,21,12,45,855.0,131.5,3.45,35.95,944.5,926.91,654.2
2018,7,21,13,0,860.0,126.0,3.6,35.9,938.0,943.69,666.07
2018,7,21,13,15,857.5,125.0,3.65,35.7,923.0,954.94,674.35
2018,7,21,13,30,855.0,124.0,3.7,35.5,908.0,963.26,680.94
2018,7,21,13,45,851.0,122.5,3.75,35.3,886.5,966.65,684.53
2018,7,21,14,0,847.0,121.0,3.8,35.1,865.0,967.05,686.37
2018,7,21,14,15,840.5,119.0,3.85,34.8,836.5,961.48,684.81
2018,7,21,14,30,834.0,117.0,3.9,34.5,808.0,952.98,681.5
2018,7,21,14,45,825.5,114.5,3.95,34.25,773.5,939.1,674.68
2018,7,21,15,0,817.0,112.0,4.0,34.0,739.0,922.48,666.14
2018,7,21,15,15,805.0,110.0,4.0,34.0,699.5,908.63,658.55
2018,7,21,15,30,793.0,108.0,4.0,34.0,660.0,884.21,644.01
2018,7,21,15,45,778.0,104.5,4.0,33.2,616.0,853.0,627.02
2018,7,21,16,0,763.0,101.0,4.0,32.4,572.0,819.82,608.48
2018,7,21,16,15,741.5,98.0,3.95,31.85,525.0,779.8,584.11
2018,7,21,16,30,720.0,95.0,3.9,31.3,478.0,738.59,558.54
2018,7,21,16,45,695.5,89.5,3.9,30.8,429.0,694.58,530.54
2018,7,21,17,0,671.0,84.0,3.9,30.3,380.0,646.74,499.1
2018,7,21,17,15,627.5,80.0,3.8,29.55,329.0,586.58,457.91
2018,7,21,17,30,584.0,76.0,3.7,28.8,278.0,528.04,416.06
2018,7,21,17,45,543.5,68.0,3.65,28.05,231.5,468.47,371.32
2018,7,21,18,0,503.0,60.0,3.6,27.3,185.0,411.06,326.28
2018,7,21,18,15,431.0,52.0,3.45,26.55,141.5,337.94,266.71
2018,7,21,18,30,359.0,44.0,3.3,25.8,98.0,270.41,209.54
2018,7,21,18,45,253.0,32.5,3.2,25.1,63.5,188.98,137.37
2018,7,21,19,0,147.0,21.0,3.1,24.4,29.0,105.65,2.8
2018,7,21,19,15,73.5,10.5,2.95,23.95,14.5,38.74,0.0
2018,7,21,19,30,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,21.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.35,19.05,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.3,19.1,2.0,0.0,0.0
2018,7,22,5,15,46.0,10.0,1.3,19.5,13.0,9.53,0.0
2018,7,22,5,30,82.0,18.0,1.3,19.9,24.0,13.95,3.01
2018,7,22,5,45,123.5,27.5,1.25,20.3,44.5,20.91,11.91
2018,7,22,6,0,165.0,37.0,1.2,20.7,65.0,27.56,18.13
2018,7,22,6,15,99.5,49.0,1.2,21.25,67.5,39.4,28.64
2018,7,22,6,30,34.0,61.0,1.2,21.8,70.0,54.95,42.19
2018,7,22,6,45,29.0,82.5,1.2,22.4,91.5,72.48,57.19
2018,7,22,7,0,24.0,104.0,1.2,23.0,113.0,89.46,71.4
2018,7,22,7,15,51.5,136.5,1.2,23.65,159.0,113.71,91.41
2018,7,22,7,30,79.0,169.0,1.2,24.3,205.0,142.27,107.28
2018,7,22,7,45,145.5,192.5,1.25,24.95,268.5,165.29,120.88
2018,7,22,8,0,212.0,216.0,1.3,25.6,332.0,202.86,145.99
2018,7,22,8,15,451.5,173.0,1.3,26.4,449.5,217.68,147.87
2018,7,22,8,30,691.0,130.0,1.3,27.2,567.0,268.4,180.63
2018,7,22,8,45,748.0,118.5,1.35,28.0,622.5,319.17,220.96
2018,7,22,9,0,805.0,107.0,1.4,28.8,678.0,369.9,261.34
2018,7,22,9,15,817.0,109.0,1.4,29.6,717.0,424.1,303.97
2018,7,22,9,30,829.0,111.0,1.4,30.4,756.0,472.84,341.42
2018,7,22,9,45,838.5,112.0,1.4,31.2,789.5,519.72,376.35
2018,7,22,10,0,848.0,113.0,1.4,32.0,823.0,566.37,409.88
2018,7,22,10,15,855.5,114.0,1.5,32.55,851.0,611.41,442.22
2018,7,22,10,30,863.0,115.0,1.6,33.1,879.0,655.66,473.17
2018,7,22,10,45,869.0,115.0,1.65,33.7,900.5,697.05,501.04
2018,7,22,11,0,875.0,115.0,1.7,34.3,922.0,737.14,526.6
2018,7,22,11,15,878.5,115.5,1.8,34.65,936.5,774.3,550.03
2018,7,22,11,30,882.0,116.0,1.9,35.0,951.0,809.68,572.16
2018,7,22,11,45,884.5,115.5,2.0,35.4,958.0,841.41,591.73
2018,7,22,12,0,887.0,115.0,2.1,35.8,965.0,870.99,609.89
2018,7,22,12,15,888.0,114.0,2.25,35.85,964.5,896.52,626.8
2018,7,22,12,30,889.0,113.0,2.4,35.9,964.0,919.55,642.21
2018,7,22,12,45,889.5,111.5,2.5,36.0,956.5,939.01,654.92
2018,7,22,13,0,890.0,110.0,2.6,36.1,949.0,955.7,665.98
2018,7,22,13,15,887.0,109.0,2.7,36.0,933.5,966.63,674.15
2018,7,22,13,30,884.0,108.0,2.8,35.9,918.0,974.54,680.59
2018,7,22,13,45,879.5,106.5,2.9,35.8,895.5,977.4,684.02
2018,7,22,14,0,875.0,105.0,3.0,35.7,873.0,977.17,685.66
2018,7,22,14,15,868.5,104.0,3.1,35.45,844.5,972.44,685.02
2018,7,22,14,30,862.0,103.0,3.2,35.2,816.0,964.71,682.6
2018,7,22,14,45,853.5,101.0,3.3,34.95,781.0,950.99,676.45
2018,7,22,15,0,845.0,99.0,3.4,34.7,746.0,934.45,668.54
2018,7,22,15,15,833.0,97.0,3.4,34.7,706.0,911.87,655.43
2018,7,22,15,30,821.0,95.0,3.4,34.7,666.0,886.83,640.77
2018,7,22,15,45,797.5,96.0,3.6,33.85,620.0,860.24,628.31
2018,7,22,16,0,774.0,97.0,3.8,33.0,574.0,824.35,609.21
2018,7,22,16,15,727.5,101.5,3.85,32.4,520.5,771.14,576.46
2018,7,22,16,30,681.0,106.0,3.9,31.8,467.0,722.26,546.06
2018,7,22,16,45,660.0,98.0,3.95,31.2,419.0,675.85,516.61
2018,7,22,17,0,639.0,90.0,4.0,30.6,371.0,628.84,485.92
2018,7,22,17,15,593.0,86.0,4.0,29.8,320.5,567.95,444.23
2018,7,22,17,30,547.0,82.0,4.0,29.0,270.0,508.84,401.41
2018,7,22,17,45,490.5,74.0,4.0,28.15,221.5,440.1,349.44
2018,7,22,18,0,434.0,66.0,4.0,27.3,173.0,374.85,298.11
2018,7,22,18,15,365.5,55.5,3.9,26.55,131.0,299.96,237.07
2018,7,22,18,30,297.0,45.0,3.8,25.8,89.0,235.98,182.73
2018,7,22,18,45,213.0,32.0,3.7,25.0,57.5,167.57,120.88
2018,7,22,19,0,129.0,19.0,3.6,24.2,26.0,94.11,0.0
2018,7,22,19,15,64.5,9.5,3.5,23.75,13.0,34.19,0.0
2018,7,22,19,30,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,22.85,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,22.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,21.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,21.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,20.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,20.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,19.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,19.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.6,18.5,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,1.6,18.6,2.0,0.0,0.0
2018,7,23,5,15,137.5,13.5,1.6,19.1,22.0,12.87,0.0
2018,7,23,5,30,257.0,24.0,1.6,19.6,42.0,19.63,5.82
2018,7,23,5,45,361.0,32.5,1.65,20.15,80.0,25.37,15.59
2018,7,23,6,0,465.0,41.0,1.7,20.7,118.0,30.85,20.93
2018,7,23,6,15,375.5,52.0,1.75,21.6,128.0,37.82,27.21
2018,7,23,6,30,286.0,63.0,1.8,22.5,138.0,45.23,33.67
2018,7,23,6,45,150.5,88.0,1.85,23.35,128.0,67.54,52.76
2018,7,23,7,0,15.0,113.0,1.9,24.2,118.0,100.02,80.05
2018,7,23,7,15,60.0,141.0,1.95,25.1,167.5,116.72,93.5
2018,7,23,7,30,105.0,169.0,2.0,26.0,217.0,135.75,101.02
2018,7,23,7,45,177.5,191.5,2.05,26.9,283.5,167.16,120.51
2018,7,23,8,0,250.0,214.0,2.1,27.8,350.0,198.29,140.03
2018,7,23,8,15,467.5,174.0,2.15,28.7,458.0,220.63,148.6
2018,7,23,8,30,685.0,134.0,2.2,29.6,566.0,268.67,179.92
2018,7,23,8,45,771.5,111.0,2.2,30.5,631.0,318.77,218.87
2018,7,23,9,0,858.0,88.0,2.2,31.4,696.0,377.87,264.84
2018,7,23,9,15,869.0,89.5,2.2,32.25,735.5,427.91,304.81
2018,7,23,9,30,880.0,91.0,2.2,33.1,775.0,478.22,343.73
2018,7,23,9,45,889.0,92.0,2.2,33.9,809.5,527.18,380.44
2018,7,23,10,0,898.0,93.0,2.2,34.7,844.0,575.8,415.62
2018,7,23,10,15,903.5,94.5,2.2,35.1,872.0,622.22,448.82
2018,7,23,10,30,909.0,96.0,2.2,35.5,900.0,667.6,480.33
2018,7,23,10,45,912.5,97.0,2.25,35.95,921.0,709.94,509.14
2018,7,23,11,0,916.0,98.0,2.3,36.4,942.0,750.71,534.85
2018,7,23,11,15,918.5,98.5,2.35,36.6,956.0,788.53,558.6
2018,7,23,11,30,921.0,99.0,2.4,36.8,970.0,824.37,580.92
2018,7,23,11,45,923.0,98.5,2.5,37.0,976.5,856.77,601.28
2018,7,23,12,0,925.0,98.0,2.6,37.2,983.0,886.88,620.16
2018,7,23,12,15,920.5,100.5,2.7,37.25,981.0,911.67,636.08
2018,7,23,12,30,916.0,103.0,2.8,37.3,979.0,933.67,650.34
2018,7,23,12,45,871.5,131.5,2.95,37.35,959.0,940.77,655.73
2018,7,23,13,0,827.0,160.0,3.1,37.4,939.0,951.49,663.59
2018,7,23,13,15,736.0,218.0,3.2,37.3,902.5,942.67,659.31
2018,7,23,13,30,645.0,276.0,3.3,37.2,866.0,925.14,648.58
2018,7,23,13,45,618.5,285.0,3.45,37.1,839.5,917.82,645.21
2018,7,23,14,0,592.0,294.0,3.6,37.0,813.0,906.31,639.11
2018,7,23,14,15,585.5,282.5,3.7,36.55,781.0,892.55,633.07
2018,7,23,14,30,579.0,271.0,3.8,36.1,749.0,876.32,625.4
2018,7,23,14,45,581.0,254.0,3.85,35.65,716.0,860.04,617.73
2018,7,23,15,0,583.0,237.0,3.9,35.2,683.0,845.41,611.02
2018,7,23,15,15,504.0,247.0,3.9,35.2,617.5,772.54,562.1
2018,7,23,15,30,425.0,257.0,3.9,35.2,552.0,704.29,515.61
2018,7,23,15,45,329.0,261.5,4.0,33.95,480.5,602.08,447.14
2018,7,23,16,0,233.0,266.0,4.1,32.7,409.0,503.3,378.38
2018,7,23,16,15,168.0,243.5,4.1,32.0,342.0,418.22,317.26
2018,7,23,16,30,103.0,221.0,4.1,31.3,275.0,322.62,246.43
2018,7,23,16,45,92.5,197.0,4.15,30.6,242.0,286.33,220.43
2018,7,23,17,0,82.0,173.0,4.2,29.9,209.0,250.19,193.8
2018,7,23,17,15,66.0,133.5,4.15,29.2,160.0,190.83,148.3
2018,7,23,17,30,50.0,94.0,4.1,28.5,111.0,132.39,102.39
2018,7,23,17,45,30.0,82.0,4.05,27.8,91.5,105.37,80.5
2018,7,23,18,0,10.0,70.0,4.0,27.1,72.0,74.81,55.38
2018,7,23,18,15,19.0,54.0,3.85,26.45,57.0,67.99,49.73
2018,7,23,18,30,28.0,38.0,3.7,25.8,42.0,54.58,38.31
2018,7,23,18,45,19.0,24.5,3.55,25.15,27.0,34.37,20.37
2018,7,23,19,0,10.0,11.0,3.4,24.5,12.0,14.68,0.0
2018,7,23,19,15,5.0,5.5,3.25,24.1,6.0,7.18,0.0
2018,7,23,19,30,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,22.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,22.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,21.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,20.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,20.4,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,20.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.4,19.3,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,1.5,19.5,2.0,0.0,0.0
2018,7,24,5,15,124.0,13.0,1.6,20.0,21.0,12.39,0.0
2018,7,24,5,30,234.0,24.0,1.7,20.5,40.0,19.75,4.98
2018,7,24,5,45,340.0,33.5,1.8,21.0,78.0,26.39,16.31
2018,7,24,6,0,446.0,43.0,1.9,21.5,116.0,32.71,22.41
2018,7,24,6,15,299.5,48.0,1.95,22.25,104.5,35.3,24.93
2018,7,24,6,30,153.0,53.0,2.0,23.0,93.0,42.31,31.07
2018,7,24,6,45,77.5,75.0,2.05,23.8,95.5,62.96,48.74
2018,7,24,7,0,2.0,97.0,2.1,24.6,98.0,87.43,69.29
2018,7,24,7,15,15.5,130.5,2.25,25.65,137.5,114.77,91.72
2018,7,24,7,30,29.0,164.0,2.4,26.7,177.0,136.23,103.09
2018,7,24,7,45,142.0,177.0,2.6,27.7,253.0,153.5,111.02
2018,7,24,8,0,255.0,190.0,2.8,28.7,329.0,181.43,126.6
2018,7,24,8,15,455.0,168.0,2.9,29.5,443.5,212.7,142.82
2018,7,24,8,30,655.0,146.0,3.0,30.3,558.0,269.3,181.16
2018,7,24,8,45,749.0,121.0,3.15,31.1,625.0,318.77,219.49
2018,7,24,9,0,843.0,96.0,3.3,31.9,692.0,377.55,265.45
2018,7,24,9,15,849.0,101.0,3.4,32.6,730.5,427.78,306.18
2018,7,24,9,30,855.0,106.0,3.5,33.3,769.0,477.86,345.64
2018,7,24,9,45,873.5,102.5,3.6,34.0,806.5,526.83,383.2
2018,7,24,10,0,892.0,99.0,3.7,34.7,844.0,576.28,420.04
2018,7,24,10,15,898.5,100.5,3.8,35.2,872.5,623.13,454.31
2018,7,24,10,30,905.0,102.0,3.9,35.7,901.0,669.03,487.03
2018,7,24,10,45,910.0,102.0,4.0,36.25,922.5,711.46,516.51
2018,7,24,11,0,915.0,102.0,4.1,36.8,944.0,752.42,543.11
2018,7,24,11,15,918.0,102.5,4.15,37.0,958.5,790.68,567.72
2018,7,24,11,30,921.0,103.0,4.2,37.2,973.0,826.99,590.89
2018,7,24,11,45,922.5,103.5,4.3,37.45,980.0,860.0,611.84
2018,7,24,12,0,924.0,104.0,4.4,37.7,987.0,890.7,631.24
2018,7,24,12,15,923.0,104.5,4.5,37.7,986.0,916.78,648.3
2018,7,24,12,30,922.0,105.0,4.6,37.7,985.0,940.18,663.71
2018,7,24,12,45,919.0,105.0,4.65,37.75,976.0,958.47,675.54
2018,7,24,13,0,916.0,105.0,4.7,37.8,967.0,973.78,685.59
2018,7,24,13,15,913.5,104.0,4.75,37.7,951.5,985.53,693.91
2018,7,24,13,30,911.0,103.0,4.8,37.6,936.0,994.17,700.39
2018,7,24,13,45,906.5,102.0,4.85,37.5,913.0,997.71,703.75
2018,7,24,14,0,902.0,101.0,4.9,37.4,890.0,998.07,705.42
2018,7,24,14,15,896.0,100.0,4.9,37.2,861.5,993.81,704.21
2018,7,24,14,30,890.0,99.0,4.9,37.0,833.0,986.45,701.15
2018,7,24,14,45,882.0,97.0,4.95,36.8,797.5,973.0,694.67
2018,7,24,15,0,874.0,95.0,5.0,36.6,762.0,956.62,686.37
2018,7,24,15,15,862.5,93.0,5.0,36.6,721.5,934.09,673.17
2018,7,24,15,30,851.0,91.0,5.0,36.6,681.0,908.99,658.32
2018,7,24,15,45,837.0,88.5,4.95,35.95,636.0,878.61,641.42
2018,7,24,16,0,823.0,86.0,4.9,35.3,591.0,846.14,622.94
2018,7,24,16,15,805.0,83.0,4.85,34.8,543.0,815.03,604.81
2018,7,24,16,30,787.0,80.0,4.8,34.3,495.0,774.96,580.22
2018,7,24,16,45,762.0,76.5,4.75,33.8,444.5,727.33,549.91
2018,7,24,17,0,737.0,73.0,4.7,33.3,394.0,679.15,518.53
2018,7,24,17,15,703.0,69.0,4.5,32.5,343.0,623.43,481.02
2018,7,24,17,30,669.0,65.0,4.3,31.7,292.0,568.39,442.88
2018,7,24,17,45,620.5,59.5,4.1,30.95,242.0,506.82,397.1
2018,7,24,18,0,572.0,54.0,3.9,30.2,192.0,444.57,348.49
2018,7,24,18,15,499.0,46.5,3.55,29.25,146.0,368.8,287.37
2018,7,24,18,30,426.0,39.0,3.2,28.3,100.0,298.87,228.43
2018,7,24,18,45,308.5,29.5,2.8,27.4,64.5,211.74,149.5
2018,7,24,19,0,191.0,20.0,2.4,26.5,29.0,120.72,0.0
2018,7,24,19,15,95.5,10.0,2.3,26.0,14.5,46.51,0.0
2018,7,24,19,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,24.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,22.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,1.35,19.7,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,1.4,19.9,2.0,0.0,0.0
2018,7,25,5,15,159.0,13.0,1.55,20.5,22.0,12.39,0.0
2018,7,25,5,30,296.0,23.0,1.7,21.1,42.0,18.91,3.52
2018,7,25,5,45,404.5,31.0,1.9,21.75,81.5,24.24,14.4
2018,7,25,6,0,513.0,39.0,2.1,22.4,121.0,29.36,19.44
2018,7,25,6,15,376.0,48.5,2.15,23.25,120.5,35.06,24.59
2018,7,25,6,30,239.0,58.0,2.2,24.1,120.0,41.54,30.25
2018,7,25,6,45,132.0,89.5,2.25,24.95,125.0,73.73,57.68
2018,7,25,7,0,25.0,121.0,2.3,25.8,130.0,101.32,80.65
2018,7,25,7,15,174.0,135.5,2.6,26.85,213.0,106.71,84.57
2018,7,25,7,30,323.0,150.0,2.9,27.9,296.0,122.44,85.21
2018,7,25,7,45,414.0,154.5,3.15,28.95,364.5,145.1,93.7
2018,7,25,8,0,505.0,159.0,3.4,30.0,433.0,185.65,118.98
2018,7,25,8,15,688.5,116.5,3.6,30.9,527.0,215.35,135.25
2018,7,25,8,30,872.0,74.0,3.8,31.8,621.0,276.39,178.78
2018,7,25,8,45,884.5,75.5,4.0,32.75,665.5,327.56,221.65
2018,7,25,9,0,897.0,77.0,4.2,33.7,710.0,379.54,264.68
2018,7,25,9,15,905.5,79.5,4.35,34.45,750.0,431.36,306.86
2018,7,25,9,30,914.0,82.0,4.5,35.2,790.0,483.2,347.86
2018,7,25,9,45,914.5,87.5,4.7,35.9,823.0,533.38,386.6
2018,7,25,10,0,915.0,93.0,4.9,36.6,856.0,582.45,423.49
2018,7,25,10,15,920.0,95.0,4.95,36.95,884.5,629.89,458.5
2018,7,25,10,30,925.0,97.0,5.0,37.3,913.0,676.22,491.84
2018,7,25,10,45,859.0,142.0,5.0,37.65,914.5,709.92,514.24
2018,7,25,11,0,793.0,187.0,5.0,38.0,916.0,738.3,532.21
2018,7,25,11,15,853.0,152.0,5.05,38.15,947.0,783.68,563.79
2018,7,25,11,30,913.0,117.0,5.1,38.3,978.0,832.23,595.39
2018,7,25,11,45,928.5,107.5,5.15,38.45,989.0,867.62,618.09
2018,7,25,12,0,944.0,98.0,5.2,38.6,1000.0,901.24,639.6
2018,7,25,12,15,931.0,107.0,5.25,38.55,996.0,925.28,655.43
2018,7,25,12,30,918.0,116.0,5.3,38.5,992.0,946.2,669.34
2018,7,25,12,45,915.5,116.5,5.35,38.5,983.5,965.56,682.19
2018,7,25,13,0,913.0,117.0,5.4,38.5,975.0,981.99,693.26
2018,7,25,13,15,921.5,108.5,5.4,38.3,962.0,996.94,703.76
2018,7,25,13,30,930.0,100.0,5.4,38.1,949.0,1008.71,712.36
2018,7,25,13,45,925.0,99.5,5.4,37.95,926.0,1012.4,715.77
2018,7,25,14,0,920.0,99.0,5.4,37.8,903.0,1012.85,717.29
2018,7,25,14,15,908.5,100.0,5.4,37.45,871.5,1005.35,714.46
2018,7,25,14,30,897.0,101.0,5.4,37.1,840.0,994.77,709.79
2018,7,25,14,45,864.0,111.5,5.35,36.8,797.5,970.78,696.01
2018,7,25,15,0,831.0,122.0,5.3,36.5,755.0,953.03,686.4
2018,7,25,15,15,827.0,114.5,5.3,36.5,715.5,932.26,674.27
2018,7,25,15,30,823.0,107.0,5.3,36.5,676.0,908.59,660.26
2018,7,25,15,45,803.5,104.0,5.25,35.6,628.5,873.26,640.58
2018,7,25,16,0,784.0,101.0,5.2,34.7,581.0,836.06,619.39
2018,7,25,16,15,724.5,105.5,5.1,34.05,520.5,771.26,577.78
2018,7,25,16,30,665.0,110.0,5.0,33.4,460.0,711.88,539.21
2018,7,25,16,45,647.0,101.0,4.85,32.75,412.5,667.21,510.14
2018,7,25,17,0,629.0,92.0,4.7,32.1,365.0,621.75,479.81
2018,7,25,17,15,572.0,87.0,4.4,31.3,310.5,551.88,430.49
2018,7,25,17,30,515.0,82.0,4.1,30.5,256.0,484.68,380.77
2018,7,25,17,45,427.5,73.0,3.8,29.75,201.0,395.69,312.48
2018,7,25,18,0,340.0,64.0,3.5,29.0,146.0,308.02,243.22
2018,7,25,18,15,275.0,51.5,3.2,28.2,107.5,241.57,188.92
2018,7,25,18,30,210.0,39.0,2.9,27.4,69.0,180.67,137.64
2018,7,25,18,45,136.0,26.5,2.65,26.65,43.0,121.65,83.76
2018,7,25,19,0,62.0,14.0,2.4,25.9,17.0,49.01,0.0
2018,7,25,19,15,31.0,7.0,2.3,25.4,8.5,18.63,0.0
2018,7,25,19,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,23.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,22.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,21.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,1.7,19.2,17.0,10.96,0.0
2018,7,26,5,30,174.0,23.0,1.7,19.7,34.0,18.2,2.09
2018,7,26,5,45,244.0,32.5,1.7,20.25,63.0,25.14,15.19
2018,7,26,6,0,314.0,42.0,1.7,20.8,92.0,31.84,21.7
2018,7,26,6,15,262.0,45.5,1.7,21.65,97.5,33.43,23.37
2018,7,26,6,30,210.0,49.0,1.7,22.5,103.0,34.94,24.75
2018,7,26,6,45,106.0,71.0,1.7,23.35,98.5,60.0,46.3
2018,7,26,7,0,2.0,93.0,1.7,24.2,94.0,84.14,66.62
2018,7,26,7,15,16.0,129.5,1.85,25.25,136.5,113.9,91.13
2018,7,26,7,30,30.0,166.0,2.0,26.3,179.0,137.15,103.98
2018,7,26,7,45,129.5,187.5,2.1,27.4,256.0,158.64,115.67
2018,7,26,8,0,229.0,209.0,2.2,28.5,333.0,189.88,134.15
2018,7,26,8,15,475.0,168.5,2.3,29.4,456.0,214.95,143.45
2018,7,26,8,30,721.0,128.0,2.4,30.3,579.0,268.76,178.01
2018,7,26,8,45,775.0,118.0,2.5,31.25,635.5,321.23,219.64
2018,7,26,9,0,829.0,108.0,2.6,32.2,692.0,373.36,261.12
2018,7,26,9,15,841.0,111.0,2.7,33.05,732.5,429.76,305.71
2018,7,26,9,30,853.0,114.0,2.8,33.9,773.0,480.69,345.19
2018,7,26,9,45,861.5,117.0,2.85,34.7,808.5,530.1,382.37
2018,7,26,10,0,870.0,120.0,2.9,35.5,844.0,579.18,418.1
2018,7,26,10,15,877.5,121.0,3.05,36.25,873.0,625.49,451.25
2018,7,26,10,30,885.0,122.0,3.2,37.0,902.0,670.96,482.92
2018,7,26,10,45,890.5,123.5,3.3,37.7,924.5,714.48,512.35
2018,7,26,11,0,896.0,125.0,3.4,38.4,947.0,756.65,539.77
2018,7,26,11,15,900.0,125.0,3.45,38.65,962.0,794.84,563.8
2018,7,26,11,30,904.0,125.0,3.5,38.9,977.0,831.22,586.49
2018,7,26,11,45,906.0,125.5,3.6,39.2,984.5,864.44,607.14
2018,7,26,12,0,908.0,126.0,3.7,39.5,992.0,895.44,626.3
2018,7,26,12,15,907.5,126.5,3.75,39.5,991.5,921.91,643.1
2018,7,26,12,30,907.0,127.0,3.8,39.5,991.0,945.79,658.32
2018,7,26,12,45,905.0,126.5,3.85,39.5,982.5,964.62,670.43
2018,7,26,13,0,903.0,126.0,3.9,39.5,974.0,980.55,680.84
2018,7,26,13,15,899.5,125.5,4.0,39.35,958.0,992.05,689.34
2018,7,26,13,30,896.0,125.0,4.1,39.2,942.0,1000.48,696.06
2018,7,26,13,45,890.5,124.0,4.15,39.05,918.5,1003.33,699.16
2018,7,26,14,0,885.0,123.0,4.2,38.9,895.0,1003.04,700.46
2018,7,26,14,15,877.0,121.5,4.3,38.55,864.5,996.65,698.92
2018,7,26,14,30,869.0,120.0,4.4,38.2,834.0,987.19,695.57
2018,7,26,14,45,859.0,118.0,4.45,37.85,798.0,972.28,688.56
2018,7,26,15,0,849.0,116.0,4.5,37.5,762.0,954.51,679.79
2018,7,26,15,15,836.5,113.5,4.5,37.5,720.5,939.4,671.56
2018,7,26,15,30,824.0,111.0,4.5,37.5,679.0,913.44,656.31
2018,7,26,15,45,807.0,108.0,4.55,36.45,633.0,880.4,639.41
2018,7,26,16,0,790.0,105.0,4.6,35.4,587.0,845.37,620.87
2018,7,26,16,15,769.0,101.0,4.5,34.7,538.0,803.91,596.12
2018,7,26,16,30,748.0,97.0,4.4,34.0,489.0,761.13,570.05
2018,7,26,16,45,720.5,92.5,4.35,33.25,438.0,715.38,541.61
2018,7,26,17,0,693.0,88.0,4.3,32.5,387.0,665.65,509.58
2018,7,26,17,15,655.5,82.0,4.05,31.55,335.5,606.68,469.72
2018,7,26,17,30,618.0,76.0,3.8,30.6,284.0,548.81,428.83
2018,7,26,17,45,566.0,69.0,3.6,29.6,234.0,481.6,378.63
2018,7,26,18,0,514.0,62.0,3.4,28.6,184.0,417.38,328.56
2018,7,26,18,15,439.0,52.0,3.15,27.65,138.5,339.89,265.89
2018,7,26,18,30,364.0,42.0,2.9,26.7,93.0,268.46,205.66
2018,7,26,18,45,250.0,29.5,2.65,25.75,58.0,182.89,126.83
2018,7,26,19,0,136.0,17.0,2.4,24.8,23.0,91.86,0.0
2018,7,26,19,15,68.0,8.5,2.25,24.35,11.5,34.25,0.0
2018,7,26,19,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,22.65,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.95,19.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,27,5,15,99.0,11.0,2.45,17.35,17.0,10.48,0.0
2018,7,27,5,30,198.0,22.0,2.5,17.8,34.0,18.11,0.74
2018,7,27,5,45,230.5,28.0,2.55,18.25,54.5,21.51,12.24
2018,7,27,6,0,263.0,34.0,2.6,18.7,75.0,24.86,15.86
2018,7,27,6,15,169.5,39.5,2.7,19.5,69.5,28.8,19.54
2018,7,27,6,30,76.0,45.0,2.8,20.3,64.0,36.07,25.98
2018,7,27,6,45,38.0,63.0,2.9,21.1,72.5,57.06,44.18
2018,7,27,7,0,0.0,81.0,3.0,21.9,81.0,74.3,58.84
2018,7,27,7,15,5.0,115.5,3.05,22.8,117.5,103.05,82.96
2018,7,27,7,30,10.0,150.0,3.1,23.7,154.0,131.7,101.37
2018,7,27,7,45,36.0,179.5,3.15,24.55,198.0,152.05,115.62
2018,7,27,8,0,62.0,209.0,3.2,25.4,242.0,181.85,136.93
2018,7,27,8,15,237.5,213.0,3.3,26.2,358.5,209.39,150.61
2018,7,27,8,30,413.0,217.0,3.4,27.0,475.0,263.17,186.5
2018,7,27,8,45,629.0,160.0,3.45,27.8,586.0,305.16,214.8
2018,7,27,9,0,845.0,103.0,3.5,28.6,697.0,379.34,269.89
2018,7,27,9,15,858.5,104.5,3.55,29.35,738.0,430.05,311.4
2018,7,27,9,30,872.0,106.0,3.6,30.1,779.0,481.29,352.22
2018,7,27,9,45,883.0,106.5,3.7,30.85,814.5,530.78,390.68
2018,7,27,10,0,894.0,107.0,3.8,31.6,850.0,580.12,427.86
2018,7,27,10,15,901.0,108.0,3.9,32.1,879.0,627.16,462.78
2018,7,27,10,30,908.0,109.0,4.0,32.6,908.0,673.27,496.13
2018,7,27,10,45,913.0,110.5,4.05,33.15,930.5,717.36,526.98
2018,7,27,11,0,918.0,112.0,4.1,33.7,953.0,759.99,555.28
2018,7,27,11,15,921.5,112.0,4.2,34.05,967.5,798.54,580.19
2018,7,27,11,30,925.0,112.0,4.3,34.4,982.0,835.17,603.65
2018,7,27,11,45,926.5,112.5,4.4,34.7,989.5,868.54,624.95
2018,7,27,12,0,928.0,113.0,4.5,35.0,997.0,899.6,644.66
2018,7,27,12,15,929.5,111.5,4.55,35.1,996.5,926.35,661.84
2018,7,27,12,30,931.0,110.0,4.6,35.2,996.0,950.45,677.34
2018,7,27,12,45,932.0,108.0,4.7,35.25,988.5,970.84,690.87
2018,7,27,13,0,933.0,106.0,4.8,35.3,981.0,988.29,702.62
2018,7,27,13,15,930.5,105.0,4.85,35.25,965.0,1000.36,711.21
2018,7,27,13,30,928.0,104.0,4.9,35.2,949.0,1009.25,717.92
2018,7,27,13,45,924.0,103.0,4.95,35.1,926.5,1013.46,721.94
2018,7,27,14,0,920.0,102.0,5.0,35.0,904.0,1014.44,724.04
2018,7,27,14,15,914.0,101.0,5.0,34.8,874.5,1010.23,722.87
2018,7,27,14,30,908.0,100.0,5.0,34.6,845.0,1002.85,719.81
2018,7,27,14,45,900.5,97.5,5.0,34.4,809.0,989.25,712.82
2018,7,27,15,0,893.0,95.0,5.0,34.2,773.0,972.6,703.97
2018,7,27,15,15,881.5,93.0,5.0,34.2,731.5,949.82,690.56
2018,7,27,15,30,870.0,91.0,5.0,34.2,690.0,924.4,675.44
2018,7,27,15,45,857.0,88.0,4.9,33.55,644.5,893.97,658.1
2018,7,27,16,0,844.0,85.0,4.8,32.9,599.0,861.31,639.13
2018,7,27,16,15,824.5,82.5,4.65,32.4,549.5,828.92,619.54
2018,7,27,16,30,805.0,80.0,4.5,31.9,500.0,787.62,593.75
2018,7,27,16,45,775.5,76.5,4.4,31.35,447.0,735.79,560.39
2018,7,27,17,0,746.0,73.0,4.3,30.8,394.0,683.66,526.06
2018,7,27,17,15,719.5,68.0,4.05,29.95,344.0,631.92,491.25
2018,7,27,17,30,693.0,63.0,3.8,29.1,294.0,580.29,455.34
2018,7,27,17,45,643.5,57.5,3.6,28.2,243.0,513.31,405.52
2018,7,27,18,0,594.0,52.0,3.4,27.3,192.0,453.37,358.21
2018,7,27,18,15,517.0,45.0,3.25,26.3,145.0,375.26,294.77
2018,7,27,18,30,440.0,38.0,3.1,25.3,98.0,303.31,233.36
2018,7,27,18,45,308.0,28.0,2.95,24.3,61.5,208.69,143.99
2018,7,27,19,0,176.0,18.0,2.8,23.3,25.0,92.54,0.0
2018,7,27,19,15,88.0,9.0,2.8,22.75,12.5,8.58,0.0
2018,7,27,19,30,0.0,0.0,2.8,22.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,21.6,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,20.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,28,5,15,73.0,11.0,2.2,16.7,15.0,10.48,0.0
2018,7,28,5,30,146.0,22.0,2.3,17.2,30.0,17.43,0.0
2018,7,28,5,45,197.5,36.0,2.4,17.7,59.0,28.01,17.57
2018,7,28,6,0,249.0,50.0,2.5,18.2,88.0,38.12,27.31
2018,7,28,6,15,244.0,68.0,2.45,18.9,117.0,50.77,38.73
2018,7,28,6,30,239.0,86.0,2.4,19.6,146.0,66.75,52.8
2018,7,28,6,45,233.5,109.0,2.4,20.3,179.0,82.58,66.44
2018,7,28,7,0,228.0,132.0,2.4,21.0,212.0,97.7,79.15
2018,7,28,7,15,243.0,153.0,2.4,21.95,250.5,110.88,89.84
2018,7,28,7,30,258.0,174.0,2.4,22.9,289.0,133.75,98.4
2018,7,28,7,45,219.0,201.5,2.35,23.85,307.5,174.48,126.71
2018,7,28,8,0,180.0,229.0,2.3,24.8,326.0,203.69,149.03
2018,7,28,8,15,169.0,253.0,2.3,25.75,350.5,232.19,170.68
2018,7,28,8,30,158.0,277.0,2.3,26.7,375.0,259.86,191.81
2018,7,28,8,45,330.0,255.5,2.25,27.6,480.5,299.07,216.72
2018,7,28,9,0,502.0,234.0,2.2,28.5,586.0,355.44,256.4
2018,7,28,9,15,653.0,191.5,2.25,29.35,677.0,408.32,295.45
2018,7,28,9,30,804.0,149.0,2.3,30.2,768.0,480.36,348.87
2018,7,28,9,45,805.5,156.5,2.3,31.05,801.0,528.67,385.01
2018,7,28,10,0,807.0,164.0,2.3,31.9,834.0,576.21,419.41
2018,7,28,10,15,813.5,167.5,2.4,32.5,862.5,622.35,452.6
2018,7,28,10,30,820.0,171.0,2.5,33.1,891.0,667.81,484.44
2018,7,28,10,45,824.0,173.5,2.55,33.65,912.5,709.87,513.06
2018,7,28,11,0,828.0,176.0,2.6,34.2,934.0,750.69,540.18
2018,7,28,11,15,830.0,178.5,2.7,34.6,948.5,788.61,565.41
2018,7,28,11,30,832.0,181.0,2.8,35.0,963.0,824.84,588.3
2018,7,28,11,45,832.0,182.5,2.9,35.4,969.5,856.71,608.06
2018,7,28,12,0,832.0,184.0,3.0,35.8,976.0,886.49,626.41
2018,7,28,12,15,839.0,179.5,3.05,36.05,977.5,914.56,643.71
2018,7,28,12,30,846.0,175.0,3.1,36.3,979.0,940.42,659.6
2018,7,28,12,45,854.0,168.5,3.2,36.6,974.0,962.85,673.55
2018,7,28,13,0,862.0,162.0,3.3,36.9,969.0,982.63,685.9
2018,7,28,13,15,857.5,161.0,3.4,36.85,952.5,993.22,693.61
2018,7,28,13,30,853.0,160.0,3.5,36.8,936.0,1000.73,699.59
2018,7,28,13,45,847.0,158.0,3.55,36.75,912.0,1002.65,701.87
2018,7,28,14,0,841.0,156.0,3.6,36.7,888.0,1001.42,702.35
2018,7,28,14,15,824.0,158.0,3.65,36.5,854.5,990.57,697.34
2018,7,28,14,30,807.0,160.0,3.7,36.3,821.0,976.78,690.62
2018,7,28,14,45,717.0,187.5,3.75,36.05,755.5,922.95,658.35
2018,7,28,15,0,627.0,215.0,3.8,35.8,690.0,862.21,621.22
2018,7,28,15,15,589.5,213.0,3.8,35.8,640.0,819.02,593.71
2018,7,28,15,30,552.0,211.0,3.8,35.8,590.0,769.78,561.81
2018,7,28,15,45,583.0,182.5,3.85,35.05,558.5,763.59,562.26
2018,7,28,16,0,614.0,154.0,3.9,34.3,527.0,748.32,555.55
2018,7,28,16,15,561.0,154.0,3.85,33.7,472.5,688.19,516.45
2018,7,28,16,30,508.0,154.0,3.8,33.1,418.0,623.46,472.69
2018,7,28,16,45,457.5,146.5,3.75,32.5,365.5,560.02,428.82
2018,7,28,17,0,407.0,139.0,3.7,31.9,313.0,498.53,385.16
2018,7,28,17,15,410.0,117.0,3.55,31.0,272.5,461.17,359.76
2018,7,28,17,30,413.0,95.0,3.4,30.1,232.0,421.97,331.87
2018,7,28,17,45,426.5,78.5,3.25,29.2,198.5,394.99,311.96
2018,7,28,18,0,440.0,62.0,3.1,28.3,165.0,370.56,292.31
2018,7,28,18,15,362.0,52.0,2.95,27.3,122.5,294.81,230.66
2018,7,28,18,30,284.0,42.0,2.8,26.3,80.0,223.85,170.92
2018,7,28,18,45,171.5,28.0,2.6,25.3,48.0,141.54,94.42
2018,7,28,19,0,59.0,14.0,2.4,24.3,16.0,38.52,0.0
2018,7,28,19,15,29.5,7.0,2.3,23.7,8.0,6.67,0.0
2018,7,28,19,30,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,21.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,29,5,15,84.5,11.0,1.5,18.6,15.5,10.48,0.0
2018,7,29,5,30,169.0,22.0,1.6,19.0,31.0,17.49,0.0
2018,7,29,5,45,219.5,29.0,1.65,19.35,54.0,22.43,12.76
2018,7,29,6,0,270.0,36.0,1.7,19.7,77.0,26.77,17.39
2018,7,29,6,15,198.5,37.5,1.7,20.4,74.0,27.44,18.26
2018,7,29,6,30,127.0,39.0,1.7,21.1,71.0,27.61,18.52
2018,7,29,6,45,63.5,54.5,1.7,21.8,70.5,47.05,35.4
2018,7,29,7,0,0.0,70.0,1.7,22.5,70.0,65.01,50.71
2018,7,29,7,15,0.0,95.5,1.75,23.5,95.5,86.96,69.04
2018,7,29,7,30,0.0,121.0,1.8,24.5,121.0,108.64,82.71
2018,7,29,7,45,6.5,145.5,1.8,25.45,149.0,130.3,99.0
2018,7,29,8,0,13.0,170.0,1.8,26.4,177.0,152.79,115.54
2018,7,29,8,15,51.5,218.0,1.85,27.3,249.5,192.64,143.93
2018,7,29,8,30,90.0,266.0,1.9,28.2,322.0,242.97,180.03
2018,7,29,8,45,272.0,249.0,1.95,29.05,436.0,276.6,199.97
2018,7,29,9,0,454.0,232.0,2.0,29.9,550.0,336.45,241.68
2018,7,29,9,15,660.5,170.0,2.05,30.65,662.5,392.61,282.27
2018,7,29,9,30,867.0,108.0,2.1,31.4,775.0,477.8,344.78
2018,7,29,9,45,867.5,115.0,2.15,32.15,808.0,527.34,382.15
2018,7,29,10,0,868.0,122.0,2.2,32.9,841.0,575.82,417.66
2018,7,29,10,15,875.0,123.0,2.3,33.45,869.5,621.91,451.05
2018,7,29,10,30,882.0,124.0,2.4,34.0,898.0,667.11,482.93
2018,7,29,10,45,886.5,125.5,2.5,34.6,919.5,710.0,512.32
2018,7,29,11,0,891.0,127.0,2.6,35.2,941.0,751.45,539.9
2018,7,29,11,15,894.0,128.0,2.7,35.3,956.0,789.74,564.72
2018,7,29,11,30,897.0,129.0,2.8,35.4,971.0,826.17,588.21
2018,7,29,11,45,898.5,129.5,2.9,35.55,978.0,858.91,609.13
2018,7,29,12,0,900.0,130.0,3.0,35.7,985.0,889.43,628.58
2018,7,29,12,15,825.5,177.5,3.1,35.55,961.5,899.98,636.09
2018,7,29,12,30,751.0,225.0,3.2,35.4,938.0,905.58,640.69
2018,7,29,12,45,739.0,230.0,3.35,35.25,926.5,920.09,651.43
2018,7,29,13,0,727.0,235.0,3.5,35.1,915.0,931.81,660.42
2018,7,29,13,15,656.5,271.0,3.55,34.85,877.0,915.53,650.28
2018,7,29,13,30,586.0,307.0,3.6,34.6,839.0,894.34,636.21
2018,7,29,13,45,570.0,306.5,3.65,34.4,813.0,887.66,633.18
2018,7,29,14,0,554.0,306.0,3.7,34.2,787.0,878.59,628.52
2018,7,29,14,15,575.0,283.5,3.75,33.95,767.5,880.34,632.38
2018,7,29,14,30,596.0,261.0,3.8,33.7,748.0,882.4,636.4
2018,7,29,14,45,645.5,223.0,3.85,33.45,729.0,890.98,645.68
2018,7,29,15,0,695.0,185.0,3.9,33.2,710.0,894.55,650.15
2018,7,29,15,15,716.5,162.5,3.9,33.2,677.5,883.59,644.27
2018,7,29,15,30,738.0,140.0,3.9,33.2,645.0,868.63,635.9
2018,7,29,15,45,735.0,130.0,3.9,32.35,604.0,842.08,621.98
2018,7,29,16,0,732.0,120.0,3.9,31.5,563.0,812.99,606.21
2018,7,29,16,15,707.0,115.5,3.85,30.9,513.5,769.17,579.17
2018,7,29,16,30,682.0,111.0,3.8,30.3,464.0,724.42,551.05
2018,7,29,16,45,647.5,105.0,3.75,29.7,412.0,669.57,515.05
2018,7,29,17,0,613.0,99.0,3.7,29.1,360.0,615.02,478.36
2018,7,29,17,15,562.5,93.0,3.6,28.4,308.0,549.35,431.72
2018,7,29,17,30,512.0,87.0,3.5,27.7,256.0,485.83,384.62
2018,7,29,17,45,467.5,75.5,3.4,27.0,209.0,422.49,336.1
2018,7,29,18,0,423.0,64.0,3.3,26.3,162.0,361.78,287.64
2018,7,29,18,15,349.5,53.0,3.15,25.65,120.0,285.15,224.57
2018,7,29,18,30,276.0,42.0,3.0,25.0,78.0,219.55,168.2
2018,7,29,18,45,178.5,28.5,2.85,24.35,48.0,144.84,95.05
2018,7,29,19,0,81.0,15.0,2.7,23.7,18.0,48.72,0.0
2018,7,29,19,15,40.5,7.5,2.6,23.3,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,21.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,20.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,20.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,30,5,15,85.5,10.5,1.85,18.6,15.0,10.01,0.0
2018,7,30,5,30,171.0,21.0,1.9,18.8,30.0,16.69,0.0
2018,7,30,5,45,251.0,31.0,2.0,19.05,60.0,24.67,14.49
2018,7,30,6,0,331.0,41.0,2.1,19.3,90.0,31.43,21.39
2018,7,30,6,15,255.5,50.5,2.0,19.8,97.5,37.39,26.95
2018,7,30,6,30,180.0,60.0,1.9,20.3,105.0,47.71,36.11
2018,7,30,6,45,98.5,89.5,1.85,20.85,115.0,73.51,58.47
2018,7,30,7,0,17.0,119.0,1.8,21.4,125.0,104.07,84.46
2018,7,30,7,15,45.5,148.5,1.8,22.3,168.0,121.1,98.31
2018,7,30,7,30,74.0,178.0,1.8,23.2,211.0,145.1,111.04
2018,7,30,7,45,131.0,203.0,1.8,24.1,269.5,167.11,124.03
2018,7,30,8,0,188.0,228.0,1.8,25.0,328.0,202.94,147.84
2018,7,30,8,15,266.5,233.0,1.85,26.0,390.0,227.21,162.56
2018,7,30,8,30,345.0,238.0,1.9,27.0,452.0,267.28,190.64
2018,7,30,8,45,545.0,187.5,1.95,28.0,554.5,300.86,211.85
2018,7,30,9,0,745.0,137.0,2.0,29.0,657.0,362.57,256.51
2018,7,30,9,15,808.5,118.5,2.1,30.0,713.0,411.89,295.31
2018,7,30,9,30,872.0,100.0,2.2,31.0,769.0,472.02,341.31
2018,7,30,9,45,881.5,101.0,2.35,31.95,804.0,521.27,378.91
2018,7,30,10,0,891.0,102.0,2.5,32.9,839.0,570.23,415.15
2018,7,30,10,15,897.0,103.5,2.55,33.7,867.5,617.07,448.69
2018,7,30,10,30,903.0,105.0,2.6,34.5,896.0,662.92,480.48
2018,7,30,10,45,907.0,107.0,2.7,35.3,918.0,706.66,510.13
2018,7,30,11,0,911.0,109.0,2.8,36.1,940.0,748.89,537.3
2018,7,30,11,15,913.5,110.0,2.9,36.55,954.5,787.42,561.43
2018,7,30,11,30,916.0,111.0,3.0,37.0,969.0,823.98,584.11
2018,7,30,11,45,916.0,112.0,3.1,37.5,975.5,856.4,603.84
2018,7,30,12,0,916.0,113.0,3.2,38.0,982.0,886.44,621.97
2018,7,30,12,15,911.0,116.0,3.25,38.2,980.0,911.47,637.37
2018,7,30,12,30,906.0,119.0,3.3,38.4,978.0,933.72,651.04
2018,7,30,12,45,898.5,122.5,3.35,38.55,968.0,951.28,661.98
2018,7,30,13,0,891.0,126.0,3.4,38.7,958.0,965.84,671.14
2018,7,30,13,15,887.5,125.5,3.45,38.7,942.0,977.23,678.87
2018,7,30,13,30,884.0,125.0,3.5,38.7,926.0,985.56,684.83
2018,7,30,13,45,878.5,123.5,3.5,38.65,902.5,987.85,686.98
2018,7,30,14,0,873.0,122.0,3.5,38.6,879.0,986.99,687.34
2018,7,30,14,15,865.0,121.0,3.55,38.35,849.0,981.12,685.62
2018,7,30,14,30,857.0,120.0,3.6,38.1,819.0,972.22,682.14
2018,7,30,14,45,847.0,117.5,3.6,37.9,783.0,956.83,674.2
2018,7,30,15,0,837.0,115.0,3.6,37.7,747.0,938.6,664.56
2018,7,30,15,15,824.0,112.5,3.6,37.7,705.5,923.06,656.17
2018,7,30,15,30,811.0,110.0,3.6,37.7,664.0,896.8,640.87
2018,7,30,15,45,793.5,107.5,3.65,36.95,618.5,864.1,623.61
2018,7,30,16,0,776.0,105.0,3.7,36.2,573.0,829.47,604.78
2018,7,30,16,15,745.5,103.5,3.7,35.65,522.0,783.05,576.91
2018,7,30,16,30,715.0,102.0,3.7,35.1,471.0,740.1,550.9
2018,7,30,16,45,664.0,100.5,3.7,34.5,415.0,676.52,509.88
2018,7,30,17,0,613.0,99.0,3.7,33.9,359.0,614.2,468.64
2018,7,30,17,15,599.0,88.5,3.6,32.9,314.0,569.92,439.54
2018,7,30,17,30,585.0,78.0,3.5,31.9,269.0,525.06,408.15
2018,7,30,17,45,517.0,70.5,3.35,30.9,217.5,448.24,350.58
2018,7,30,18,0,449.0,63.0,3.2,29.9,166.0,375.8,294.11
2018,7,30,18,15,381.0,52.0,3.0,28.8,124.0,304.3,236.23
2018,7,30,18,30,313.0,41.0,2.8,27.7,82.0,238.36,180.3
2018,7,30,18,45,206.0,28.0,2.6,26.6,50.0,156.02,98.97
2018,7,30,19,0,99.0,15.0,2.4,25.5,18.0,56.18,0.0
2018,7,30,19,15,49.5,7.5,2.25,24.95,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
