Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,30,789.0,141.0,3.4,29.1,723.0,896.19,659.84
2018,8,29,14,45,767.5,137.5,3.45,29.05,679.0,869.22,643.73
2018,8,29,15,0,746.0,134.0,3.5,29.0,635.0,844.14,628.77
2018,8,29,15,15,783.0,111.5,3.5,29.0,606.0,838.48,626.69
2018,8,29,15,30,820.0,89.0,3.5,29.0,577.0,831.98,624.02
2018,8,29,15,45,689.0,114.5,3.55,28.4,501.0,739.55,563.15
2018,8,29,16,0,558.0,140.0,3.6,27.8,425.0,646.13,499.51
2018,8,29,16,15,539.5,127.0,3.6,27.2,378.5,602.55,470.61
2018,8,29,16,30,521.0,114.0,3.6,26.6,332.0,558.05,439.92
2018,8,29,16,45,416.0,109.0,3.6,26.05,268.0,454.12,361.73
2018,8,29,17,0,311.0,104.0,3.6,25.5,204.0,362.46,290.4
2018,8,29,17,15,338.5,85.0,3.5,24.7,175.5,346.99,279.21
2018,8,29,17,30,366.0,66.0,3.4,23.9,147.0,328.02,263.45
2018,8,29,17,45,295.0,53.0,3.35,23.15,106.5,257.79,204.35
2018,8,29,18,0,224.0,40.0,3.3,22.4,66.0,193.95,148.03
2018,8,29,18,15,155.5,25.5,3.25,21.85,39.5,127.63,61.13
2018,8,29,18,30,87.0,11.0,3.2,21.3,13.0,48.09,0.0
2018,8,29,18,45,43.5,5.5,3.2,20.7,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.25,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.5,2.0,0.0,0.0
2018,8,30,5,45,8.5,11.0,1.45,16.75,11.5,10.48,0.0
2018,8,30,6,0,9.0,20.0,1.6,17.0,21.0,18.41,6.49
2018,8,30,6,15,11.0,28.0,1.65,17.4,29.5,25.91,16.44
2018,8,30,6,30,13.0,36.0,1.7,17.8,38.0,33.29,23.44
2018,8,30,6,45,23.5,53.5,1.75,18.2,59.0,48.33,36.89
2018,8,30,7,0,34.0,71.0,1.8,18.6,80.0,62.98,49.8
2018,8,30,7,15,106.5,101.0,1.75,18.95,139.0,82.03,66.29
2018,8,30,7,30,179.0,131.0,1.7,19.3,198.0,103.35,84.41
2018,8,30,7,45,204.5,145.5,1.65,19.7,233.0,106.74,86.89
2018,8,30,8,0,230.0,160.0,1.6,20.1,268.0,133.22,96.27
2018,8,30,8,15,281.5,180.0,1.55,20.5,327.0,169.56,120.4
2018,8,30,8,30,333.0,200.0,1.5,20.9,386.0,211.84,151.01
2018,8,30,8,45,497.0,181.0,1.4,21.35,484.5,248.97,174.92
2018,8,30,9,0,661.0,162.0,1.3,21.8,583.0,308.24,218.39
2018,8,30,9,15,698.5,159.0,1.25,22.5,630.0,355.93,257.16
2018,8,30,9,30,736.0,156.0,1.2,23.2,677.0,406.9,297.86
2018,8,30,9,45,541.0,238.0,1.2,23.9,631.5,430.97,319.25
2018,8,30,10,0,346.0,320.0,1.2,24.6,586.0,438.28,325.57
2018,8,30,10,15,346.5,334.0,1.35,25.2,608.5,470.99,349.86
2018,8,30,10,30,347.0,348.0,1.5,25.8,631.0,503.49,373.33
2018,8,30,10,45,564.0,262.0,1.6,26.45,736.0,582.35,431.84
2018,8,30,11,0,781.0,176.0,1.7,27.1,841.0,677.87,500.93
2018,8,30,11,15,818.0,161.5,1.95,27.5,868.0,723.85,534.12
2018,8,30,11,30,855.0,147.0,2.2,27.9,895.0,770.1,567.28
2018,8,30,11,45,875.5,136.0,2.4,28.35,906.5,804.56,590.14
2018,8,30,12,0,896.0,125.0,2.6,28.8,918.0,839.21,613.11
2018,8,30,12,15,892.5,126.5,2.8,29.0,914.5,863.98,630.11
2018,8,30,12,30,889.0,128.0,3.0,29.2,911.0,885.85,645.3
2018,8,30,12,45,883.5,128.5,3.2,29.45,899.0,902.05,656.69
2018,8,30,13,0,878.0,129.0,3.4,29.7,887.0,915.12,666.14
2018,8,30,13,15,873.5,128.5,3.55,29.65,869.0,924.95,674.06
2018,8,30,13,30,869.0,128.0,3.7,29.6,851.0,931.61,680.04
2018,8,30,13,45,862.0,126.5,3.8,29.55,825.0,931.77,681.59
2018,8,30,14,0,855.0,125.0,3.9,29.5,799.0,928.73,681.19
2018,8,30,14,15,845.0,124.0,3.95,29.25,767.0,927.83,682.65
2018,8,30,14,30,835.0,123.0,4.0,29.0,735.0,916.59,677.3
2018,8,30,14,45,821.0,121.0,4.1,28.8,696.0,897.6,666.99
2018,8,30,15,0,807.0,119.0,4.2,28.6,657.0,875.8,654.81
2018,8,30,15,15,790.0,115.5,4.2,28.6,613.0,847.02,636.83
2018,8,30,15,30,773.0,112.0,4.2,28.6,569.0,815.89,617.18
2018,8,30,15,45,750.0,108.0,4.25,27.7,520.5,781.13,597.16
2018,8,30,16,0,727.0,104.0,4.3,26.8,472.0,740.96,572.83
2018,8,30,16,15,680.5,101.0,4.25,26.15,416.5,682.14,533.42
2018,8,30,16,30,634.0,98.0,4.2,25.5,361.0,623.75,493.32
2018,8,30,16,45,569.0,91.5,4.1,24.85,303.0,548.58,438.4
2018,8,30,17,0,504.0,85.0,4.0,24.2,245.0,476.08,383.2
2018,8,30,17,15,449.0,74.0,3.9,23.4,196.5,408.18,329.98
2018,8,30,17,30,394.0,63.0,3.8,22.6,148.0,339.98,274.38
2018,8,30,17,45,315.5,50.5,3.65,21.8,106.5,265.16,211.13
2018,8,30,18,0,237.0,38.0,3.5,21.0,65.0,197.49,150.7
2018,8,30,18,15,138.5,23.0,3.5,20.45,37.0,113.86,42.14
2018,8,30,18,30,40.0,8.0,3.5,19.9,9.0,24.77,0.0
2018,8,30,18,45,20.0,4.0,3.45,19.3,4.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.6,15.35,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,8,31,5,45,34.5,9.0,2.2,16.05,11.0,8.58,0.0
2018,8,31,6,0,56.0,16.0,2.5,16.4,20.0,13.56,2.8
2018,8,31,6,15,28.0,29.5,2.55,16.85,31.5,27.11,17.44
2018,8,31,6,30,0.0,43.0,2.6,17.3,43.0,39.63,28.96
2018,8,31,6,45,41.5,60.0,2.65,17.75,71.5,53.4,41.37
2018,8,31,7,0,83.0,77.0,2.7,18.2,100.0,64.16,50.9
2018,8,31,7,15,55.0,106.0,2.75,18.9,122.5,89.96,73.22
2018,8,31,7,30,27.0,135.0,2.8,19.6,145.0,111.34,91.26
2018,8,31,7,45,120.0,158.0,2.8,20.25,213.0,121.75,99.61
2018,8,31,8,0,213.0,181.0,2.8,20.9,281.0,145.77,106.97
2018,8,31,8,15,418.0,161.0,2.85,21.65,384.0,163.05,109.28
2018,8,31,8,30,623.0,141.0,2.9,22.4,487.0,207.16,135.06
2018,8,31,8,45,742.5,116.0,2.9,23.15,562.5,250.58,167.16
2018,8,31,9,0,862.0,91.0,2.9,23.9,638.0,316.49,218.99
2018,8,31,9,15,874.5,92.5,2.95,24.6,679.0,368.75,263.79
2018,8,31,9,30,887.0,94.0,3.0,25.3,720.0,421.34,307.98
2018,8,31,9,45,896.5,96.0,3.1,26.0,755.5,473.16,350.48
2018,8,31,10,0,906.0,98.0,3.2,26.7,791.0,524.58,391.38
2018,8,31,10,15,913.5,98.5,3.3,27.35,819.5,573.04,428.99
2018,8,31,10,30,921.0,99.0,3.4,28.0,848.0,620.45,464.73
2018,8,31,10,45,926.0,99.5,3.55,28.65,869.5,665.07,497.64
2018,8,31,11,0,931.0,100.0,3.7,29.3,891.0,708.02,528.55
2018,8,31,11,15,934.5,100.0,3.85,29.7,904.5,747.62,556.56
2018,8,31,11,30,938.0,100.0,4.0,30.1,918.0,785.08,581.43
2018,8,31,11,45,940.0,99.5,4.1,30.55,924.0,818.6,603.16
2018,8,31,12,0,942.0,99.0,4.2,31.0,930.0,849.53,623.07
2018,8,31,12,15,942.5,98.0,4.3,31.15,927.5,876.03,640.72
2018,8,31,12,30,943.0,97.0,4.4,31.3,925.0,899.58,656.46
2018,8,31,12,45,941.5,96.5,4.5,31.45,914.5,918.84,669.42
2018,8,31,13,0,940.0,96.0,4.6,31.6,904.0,934.89,680.37
2018,8,31,13,15,937.0,94.5,4.65,31.55,885.5,945.28,688.03
2018,8,31,13,30,934.0,93.0,4.7,31.5,867.0,952.28,693.66
2018,8,31,13,45,929.0,91.0,4.8,31.45,841.0,953.51,696.12
2018,8,31,14,0,924.0,89.0,4.9,31.4,815.0,951.31,696.48
2018,8,31,14,15,916.0,87.5,4.95,31.15,782.0,943.52,693.47
2018,8,31,14,30,908.0,86.0,5.0,30.9,749.0,932.44,688.4
2018,8,31,14,45,897.5,84.0,5.0,30.65,709.5,915.34,679.02
2018,8,31,15,0,887.0,82.0,5.0,30.4,670.0,895.21,667.67
2018,8,31,15,15,872.5,79.5,5.0,30.4,625.5,868.11,650.87
2018,8,31,15,30,858.0,77.0,5.0,30.4,581.0,838.45,632.29
2018,8,31,15,45,825.0,77.0,5.05,29.55,528.0,793.98,605.53
2018,8,31,16,0,792.0,77.0,5.1,28.7,475.0,755.26,582.33
2018,8,31,16,15,726.0,79.5,5.0,28.05,414.0,685.8,534.93
2018,8,31,16,30,660.0,82.0,4.9,27.4,353.0,621.6,490.3
2018,8,31,16,45,640.0,73.5,4.85,26.75,306.0,575.79,458.41
2018,8,31,17,0,620.0,65.0,4.8,26.1,259.0,529.49,424.37
2018,8,31,17,15,564.5,58.5,4.55,25.2,209.5,462.64,371.87
2018,8,31,17,30,509.0,52.0,4.3,24.3,160.0,398.81,319.53
2018,8,31,17,45,430.0,42.5,4.0,23.4,115.5,321.55,254.25
2018,8,31,18,0,351.0,33.0,3.7,22.5,71.0,250.7,189.42
2018,8,31,18,15,216.5,21.0,3.5,21.8,40.5,146.43,32.82
2018,8,31,18,30,82.0,9.0,3.3,21.1,10.0,43.44,0.0
2018,8,31,18,45,41.0,4.5,3.1,20.4,5.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,1,5,15,7.5,1.5,1.55,15.5,1.0,0.0,0.0
2018,9,1,5,30,15.0,3.0,1.6,15.8,2.0,0.0,0.0
2018,9,1,5,45,121.0,14.5,1.65,16.05,21.5,13.82,0.0
2018,9,1,6,0,227.0,26.0,1.7,16.3,41.0,21.67,6.89
2018,9,1,6,15,255.0,33.5,1.65,16.85,65.0,26.05,16.49
2018,9,1,6,30,283.0,41.0,1.6,17.4,89.0,30.76,21.23
2018,9,1,6,45,202.0,46.0,1.5,17.95,86.5,33.42,23.83
2018,9,1,7,0,121.0,51.0,1.4,18.5,84.0,40.64,30.26
2018,9,1,7,15,60.5,60.0,1.35,19.25,76.5,51.4,39.59
2018,9,1,7,30,0.0,69.0,1.3,20.0,69.0,64.2,50.48
2018,9,1,7,45,0.0,91.0,1.2,20.8,91.0,83.56,66.78
2018,9,1,8,0,0.0,113.0,1.1,21.6,113.0,102.72,78.7
2018,9,1,8,15,5.0,145.0,1.1,22.4,148.0,130.72,100.31
2018,9,1,8,30,10.0,177.0,1.1,23.2,183.0,159.33,121.92
2018,9,1,8,45,57.5,222.5,1.1,24.0,258.5,201.46,152.03
2018,9,1,9,0,105.0,268.0,1.1,24.8,334.0,255.1,190.79
2018,9,1,9,15,349.5,236.5,1.25,25.5,478.5,307.42,224.96
2018,9,1,9,30,594.0,205.0,1.4,26.2,623.0,390.41,284.54
2018,9,1,9,45,742.5,156.0,1.5,26.9,705.0,446.86,327.11
2018,9,1,10,0,891.0,107.0,1.6,27.6,787.0,523.16,384.15
2018,9,1,10,15,899.0,108.0,1.8,28.2,816.0,571.71,421.31
2018,9,1,10,30,907.0,109.0,2.0,28.8,845.0,619.3,456.96
2018,9,1,10,45,912.0,111.0,2.2,29.4,867.0,664.74,490.19
2018,9,1,11,0,917.0,113.0,2.4,30.0,889.0,708.58,521.54
2018,9,1,11,15,921.0,113.5,2.55,30.35,903.5,748.61,549.94
2018,9,1,11,30,925.0,114.0,2.7,30.7,918.0,786.56,575.04
2018,9,1,11,45,927.0,113.5,2.85,31.1,923.5,819.84,596.68
2018,9,1,12,0,929.0,113.0,3.0,31.5,929.0,850.57,616.59
2018,9,1,12,15,924.5,115.5,3.15,31.6,925.5,876.15,633.86
2018,9,1,12,30,920.0,118.0,3.3,31.7,922.0,898.69,649.23
2018,9,1,12,45,912.5,120.0,3.45,31.85,909.5,915.05,660.52
2018,9,1,13,0,905.0,122.0,3.6,32.0,897.0,928.15,669.82
2018,9,1,13,15,900.0,121.5,3.7,31.95,878.5,937.7,677.2
2018,9,1,13,30,895.0,121.0,3.8,31.9,860.0,943.97,682.59
2018,9,1,13,45,888.5,119.5,3.9,31.85,833.5,944.55,684.43
2018,9,1,14,0,882.0,118.0,4.0,31.8,807.0,941.84,684.29
2018,9,1,14,15,872.0,116.0,4.0,31.6,773.5,932.16,679.56
2018,9,1,14,30,862.0,114.0,4.0,31.4,740.0,926.69,677.8
2018,9,1,14,45,849.5,111.5,4.05,31.2,700.5,908.12,667.67
2018,9,1,15,0,837.0,109.0,4.1,31.0,661.0,886.64,655.68
2018,9,1,15,15,820.5,106.0,4.1,31.0,616.0,858.32,638.29
2018,9,1,15,30,804.0,103.0,4.1,31.0,571.0,827.56,619.2
2018,9,1,15,45,769.0,101.0,4.05,30.3,517.5,780.24,589.93
2018,9,1,16,0,734.0,99.0,4.0,29.6,464.0,735.96,562.29
2018,9,1,16,15,702.5,93.5,3.9,29.0,412.0,685.82,529.41
2018,9,1,16,30,671.0,88.0,3.8,28.4,360.0,635.26,495.4
2018,9,1,16,45,631.5,81.5,3.7,27.8,308.5,577.62,455.02
2018,9,1,17,0,592.0,75.0,3.6,27.2,257.0,520.84,412.77
2018,9,1,17,15,535.0,66.5,3.35,26.15,207.0,451.59,359.42
2018,9,1,17,30,478.0,58.0,3.1,25.1,157.0,385.38,306.02
2018,9,1,17,45,381.5,46.5,2.9,24.05,111.0,297.3,233.04
2018,9,1,18,0,285.0,35.0,2.7,23.0,65.0,217.16,161.35
2018,9,1,18,15,169.0,21.5,2.65,22.25,36.5,122.66,0.0
2018,9,1,18,30,53.0,8.0,2.6,21.5,8.0,29.97,0.0
2018,9,1,18,45,26.5,4.0,2.55,20.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,2,5,45,59.5,10.5,0.7,16.4,14.5,10.01,0.0
2018,9,2,6,0,119.0,21.0,0.7,16.9,29.0,16.47,2.98
2018,9,2,6,15,124.5,32.5,0.75,17.65,47.5,26.82,17.04
2018,9,2,6,30,130.0,44.0,0.8,18.4,66.0,35.76,25.47
2018,9,2,6,45,108.5,58.0,0.8,19.1,80.5,46.19,34.87
2018,9,2,7,0,87.0,72.0,0.8,19.8,95.0,60.43,47.33
2018,9,2,7,15,47.0,91.5,0.8,20.85,104.5,79.38,63.48
2018,9,2,7,30,7.0,111.0,0.8,21.9,114.0,98.69,79.5
2018,9,2,7,45,63.5,144.5,0.85,22.95,174.0,119.34,96.26
2018,9,2,8,0,120.0,178.0,0.9,24.0,234.0,145.11,107.87
2018,9,2,8,15,292.5,179.5,0.9,25.15,335.5,168.2,116.53
2018,9,2,8,30,465.0,181.0,0.9,26.3,437.0,209.92,140.43
2018,9,2,8,45,630.0,148.5,0.9,27.45,527.0,248.25,164.65
2018,9,2,9,0,795.0,116.0,0.9,28.6,617.0,308.77,208.09
2018,9,2,9,15,811.5,118.5,0.95,29.45,659.0,360.22,249.83
2018,9,2,9,30,828.0,121.0,1.0,30.3,701.0,412.61,291.39
2018,9,2,9,45,841.0,122.5,1.05,31.1,737.0,463.37,330.69
2018,9,2,10,0,854.0,124.0,1.1,31.9,773.0,514.23,368.76
2018,9,2,10,15,862.5,125.5,1.2,32.4,802.0,565.49,406.57
2018,9,2,10,30,871.0,127.0,1.3,32.9,831.0,612.34,440.39
2018,9,2,10,45,877.0,127.5,1.4,33.4,852.0,655.75,471.05
2018,9,2,11,0,883.0,128.0,1.5,33.9,873.0,697.68,500.0
2018,9,2,11,15,887.0,128.0,1.55,34.2,886.5,736.13,526.05
2018,9,2,11,30,891.0,128.0,1.6,34.5,900.0,772.6,549.58
2018,9,2,11,45,893.0,127.5,1.65,34.8,905.5,804.93,569.59
2018,9,2,12,0,895.0,127.0,1.7,35.1,911.0,834.82,587.98
2018,9,2,12,15,893.5,127.5,1.75,35.2,908.0,860.21,604.0
2018,9,2,12,30,892.0,128.0,1.8,35.3,905.0,882.75,618.3
2018,9,2,12,45,888.5,128.0,1.9,35.4,894.0,900.15,629.97
2018,9,2,13,0,885.0,128.0,2.0,35.5,883.0,914.46,639.84
2018,9,2,13,15,880.5,126.5,2.1,35.4,864.0,923.22,646.92
2018,9,2,13,30,876.0,125.0,2.2,35.3,845.0,928.75,652.15
2018,9,2,13,45,869.0,123.5,2.3,35.2,819.0,928.78,654.07
2018,9,2,14,0,862.0,122.0,2.4,35.1,793.0,925.57,654.11
2018,9,2,14,15,852.5,119.5,2.5,34.8,759.5,923.13,655.31
2018,9,2,14,30,843.0,117.0,2.6,34.5,726.0,910.46,650.05
2018,9,2,14,45,830.0,115.0,2.75,34.2,687.0,892.15,641.61
2018,9,2,15,0,817.0,113.0,2.9,33.9,648.0,871.0,631.26
2018,9,2,15,15,799.5,110.0,2.9,33.9,603.5,842.1,613.97
2018,9,2,15,30,782.0,107.0,2.9,33.9,559.0,810.86,595.08
2018,9,2,15,45,759.0,102.5,3.1,32.9,510.0,771.18,573.67
2018,9,2,16,0,736.0,98.0,3.3,31.9,461.0,733.98,553.26
2018,9,2,16,15,624.0,106.5,3.3,31.05,390.5,637.93,488.92
2018,9,2,16,30,512.0,115.0,3.3,30.2,320.0,540.09,419.71
2018,9,2,16,45,482.5,101.0,3.3,29.35,272.0,486.61,382.03
2018,9,2,17,0,453.0,87.0,3.3,28.5,224.0,433.69,343.0
2018,9,2,17,15,432.5,73.5,3.2,27.3,183.5,388.13,308.17
2018,9,2,17,30,412.0,60.0,3.1,26.1,143.0,346.12,273.9
2018,9,2,17,45,314.0,47.0,3.0,24.85,99.0,257.07,200.42
2018,9,2,18,0,216.0,34.0,2.9,23.6,55.0,180.09,131.24
2018,9,2,18,15,126.0,20.0,2.75,22.85,30.5,98.76,0.0
2018,9,2,18,30,36.0,6.0,2.6,22.1,6.0,20.77,0.0
2018,9,2,18,45,18.0,3.0,2.45,21.35,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,3,5,45,0.0,5.0,0.9,16.6,5.0,4.77,0.0
2018,9,3,6,0,0.0,10.0,1.0,16.9,10.0,9.26,0.0
2018,9,3,6,15,0.0,21.0,1.1,17.5,21.0,19.48,10.79
2018,9,3,6,30,0.0,32.0,1.2,18.1,32.0,29.71,20.22
2018,9,3,6,45,0.0,43.5,1.25,18.7,43.5,40.42,29.86
2018,9,3,7,0,0.0,55.0,1.3,19.3,55.0,51.14,39.32
2018,9,3,7,15,0.0,64.5,1.3,20.2,64.5,59.95,46.86
2018,9,3,7,30,0.0,74.0,1.3,21.1,74.0,68.61,54.06
2018,9,3,7,45,0.5,98.0,1.3,22.05,98.0,89.29,71.33
2018,9,3,8,0,1.0,122.0,1.3,23.0,122.0,110.04,84.15
2018,9,3,8,15,33.5,165.5,1.25,23.95,183.5,143.91,109.0
2018,9,3,8,30,66.0,209.0,1.2,24.9,245.0,185.87,139.43
2018,9,3,8,45,175.0,228.0,1.2,25.85,335.0,223.94,163.85
2018,9,3,9,0,284.0,247.0,1.2,26.8,425.0,273.68,198.18
2018,9,3,9,15,521.5,195.0,1.3,27.5,549.0,323.13,231.22
2018,9,3,9,30,759.0,143.0,1.4,28.2,673.0,398.98,286.25
2018,9,3,9,45,782.0,142.0,1.45,28.9,712.0,453.06,328.18
2018,9,3,10,0,805.0,141.0,1.5,29.6,751.0,503.78,366.76
2018,9,3,10,15,814.0,142.5,1.6,30.2,779.0,550.24,401.66
2018,9,3,10,30,823.0,144.0,1.7,30.8,807.0,596.08,435.15
2018,9,3,10,45,829.5,145.5,1.75,31.4,828.5,639.55,465.83
2018,9,3,11,0,836.0,147.0,1.8,32.0,850.0,681.78,494.85
2018,9,3,11,15,840.0,147.5,1.85,32.45,863.5,719.93,520.77
2018,9,3,11,30,844.0,148.0,1.9,32.9,877.0,756.25,544.95
2018,9,3,11,45,846.0,148.0,1.95,33.35,882.5,788.57,565.17
2018,9,3,12,0,848.0,148.0,2.0,33.8,888.0,818.59,583.61
2018,9,3,12,15,848.0,147.5,2.1,34.0,885.5,844.05,600.09
2018,9,3,12,30,848.0,147.0,2.2,34.2,883.0,866.81,614.9
2018,9,3,12,45,846.5,145.5,2.25,34.4,872.5,884.46,626.12
2018,9,3,13,0,845.0,144.0,2.3,34.6,862.0,899.13,635.56
2018,9,3,13,15,840.0,143.0,2.35,34.6,843.5,908.14,642.07
2018,9,3,13,30,835.0,142.0,2.4,34.6,825.0,913.98,646.75
2018,9,3,13,45,827.0,140.5,2.5,34.65,799.0,913.41,647.8
2018,9,3,14,0,819.0,139.0,2.6,34.7,773.0,909.66,646.98
2018,9,3,14,15,808.5,136.5,2.65,34.5,740.0,899.44,642.42
2018,9,3,14,30,798.0,134.0,2.7,34.3,707.0,886.18,636.03
2018,9,3,14,45,783.5,130.5,2.75,34.05,667.5,865.32,624.89
2018,9,3,15,0,769.0,127.0,2.8,33.8,628.0,841.75,611.98
2018,9,3,15,15,750.0,123.5,2.8,33.8,584.0,816.09,596.7
2018,9,3,15,30,731.0,120.0,2.8,33.8,540.0,784.23,577.2
2018,9,3,15,45,687.5,118.5,2.9,32.95,486.0,732.5,546.37
2018,9,3,16,0,644.0,117.0,3.0,32.1,432.0,680.29,514.35
2018,9,3,16,15,583.0,113.5,3.0,31.4,374.5,612.08,468.96
2018,9,3,16,30,522.0,110.0,3.0,30.7,317.0,539.68,418.24
2018,9,3,16,45,485.0,97.5,3.0,30.05,268.0,482.38,377.3
2018,9,3,17,0,448.0,85.0,3.0,29.4,219.0,426.25,335.56
2018,9,3,17,15,397.0,72.5,2.85,28.4,173.5,362.84,286.48
2018,9,3,17,30,346.0,60.0,2.7,27.4,128.0,302.73,237.88
2018,9,3,17,45,264.5,46.5,2.6,26.45,89.0,228.37,176.02
2018,9,3,18,0,183.0,33.0,2.5,25.5,50.0,161.85,114.47
2018,9,3,18,15,100.5,18.5,2.4,24.8,27.0,83.29,0.0
2018,9,3,18,30,18.0,4.0,2.3,24.1,4.0,3.81,0.0
2018,9,3,18,45,9.0,2.0,2.15,23.45,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,22.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,4,5,45,0.0,4.0,0.95,17.65,4.0,3.81,0.0
2018,9,4,6,0,0.0,8.0,1.0,18.0,8.0,7.41,0.0
2018,9,4,6,15,0.0,17.0,1.05,18.65,17.0,15.76,7.55
2018,9,4,6,30,0.0,26.0,1.1,19.3,26.0,24.12,15.26
2018,9,4,6,45,0.0,39.0,1.15,19.9,39.0,36.22,26.04
2018,9,4,7,0,0.0,52.0,1.2,20.5,52.0,48.34,36.69
2018,9,4,7,15,0.0,62.0,1.05,21.45,62.0,57.66,44.64
2018,9,4,7,30,0.0,72.0,0.9,22.4,72.0,66.88,52.28
2018,9,4,7,45,0.0,84.0,0.8,23.3,84.0,77.6,61.03
2018,9,4,8,0,0.0,96.0,0.7,24.2,96.0,88.36,66.34
2018,9,4,8,15,13.5,138.0,0.6,25.25,145.5,125.69,94.78
2018,9,4,8,30,27.0,180.0,0.5,26.3,195.0,157.97,118.32
2018,9,4,8,45,55.5,225.0,0.4,27.35,259.0,202.13,149.79
2018,9,4,9,0,84.0,270.0,0.3,28.4,323.0,249.8,183.14
2018,9,4,9,15,261.0,259.0,0.3,29.4,438.0,293.81,210.67
2018,9,4,9,30,438.0,248.0,0.3,30.4,553.0,363.49,258.23
2018,9,4,9,45,630.0,190.5,0.3,31.35,653.5,423.27,299.61
2018,9,4,10,0,822.0,133.0,0.3,32.3,754.0,503.33,355.27
2018,9,4,10,15,838.0,131.5,0.4,32.9,785.0,551.55,390.01
2018,9,4,10,30,854.0,130.0,0.5,33.5,816.0,599.67,424.06
2018,9,4,10,45,860.0,131.5,0.55,34.1,837.5,645.27,454.91
2018,9,4,11,0,866.0,133.0,0.6,34.7,859.0,687.4,482.72
2018,9,4,11,15,870.0,133.5,0.7,35.1,872.5,725.66,508.48
2018,9,4,11,30,874.0,134.0,0.8,35.5,886.0,761.99,532.27
2018,9,4,11,45,876.0,134.0,0.85,35.85,891.5,794.25,551.74
2018,9,4,12,0,878.0,134.0,0.9,36.2,897.0,824.11,569.68
2018,9,4,12,15,875.5,134.5,1.0,36.35,893.5,848.27,585.26
2018,9,4,12,30,873.0,135.0,1.1,36.5,890.0,869.57,599.2
2018,9,4,12,45,868.5,135.5,1.25,36.6,878.5,886.24,611.19
2018,9,4,13,0,864.0,136.0,1.4,36.7,867.0,899.85,621.39
2018,9,4,13,15,858.5,134.5,1.5,36.6,847.5,907.48,627.92
2018,9,4,13,30,853.0,133.0,1.6,36.5,828.0,918.58,636.75
2018,9,4,13,45,846.0,131.5,1.7,36.4,802.0,918.86,638.99
2018,9,4,14,0,839.0,130.0,1.8,36.3,776.0,915.92,639.45
2018,9,4,14,15,829.0,127.0,1.85,36.05,742.5,905.45,635.18
2018,9,4,14,30,819.0,124.0,1.9,35.8,709.0,891.87,629.1
2018,9,4,14,45,805.5,121.5,2.0,35.55,670.0,872.73,620.02
2018,9,4,15,0,792.0,119.0,2.1,35.3,631.0,850.83,609.11
2018,9,4,15,15,774.0,115.0,2.1,35.3,586.5,820.72,591.34
2018,9,4,15,30,756.0,111.0,2.1,35.3,542.0,788.34,572.02
2018,9,4,15,45,724.5,108.0,2.25,34.45,491.5,748.3,550.3
2018,9,4,16,0,693.0,105.0,2.4,33.6,441.0,703.19,524.36
2018,9,4,16,15,650.0,100.0,2.4,32.85,387.0,646.04,488.07
2018,9,4,16,30,607.0,95.0,2.4,32.1,333.0,589.24,450.8
2018,9,4,16,45,575.5,85.5,2.45,31.35,284.5,536.03,414.2
2018,9,4,17,0,544.0,76.0,2.5,30.6,236.0,483.26,376.15
2018,9,4,17,15,475.5,67.5,2.45,29.35,186.5,408.97,320.0
2018,9,4,17,30,407.0,59.0,2.4,28.1,137.0,338.57,264.19
2018,9,4,17,45,308.5,45.5,2.35,26.85,94.0,250.47,192.09
2018,9,4,18,0,210.0,32.0,2.3,25.6,51.0,174.01,120.24
2018,9,4,18,15,117.5,18.0,2.15,24.85,27.5,70.6,0.0
2018,9,4,18,30,25.0,4.0,2.0,24.1,4.0,0.0,0.0
2018,9,4,18,45,12.5,2.0,1.9,23.3,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,5,5,45,0.5,4.0,1.05,17.2,4.0,3.81,0.0
2018,9,5,6,0,1.0,8.0,1.1,17.5,8.0,7.41,0.0
2018,9,5,6,15,8.5,17.5,1.1,18.1,19.0,16.45,8.09
2018,9,5,6,30,16.0,27.0,1.1,18.7,30.0,25.42,16.41
2018,9,5,6,45,24.5,37.0,1.1,19.3,43.0,34.53,24.62
2018,9,5,7,0,33.0,47.0,1.1,19.9,56.0,43.44,32.51
2018,9,5,7,15,16.5,55.5,1.1,20.9,60.0,50.89,38.87
2018,9,5,7,30,0.0,64.0,1.1,21.9,64.0,59.52,46.09
2018,9,5,7,45,0.0,76.5,1.15,22.85,76.5,71.18,55.72
2018,9,5,8,0,0.0,89.0,1.2,23.8,89.0,82.35,61.68
2018,9,5,8,15,11.5,132.0,1.15,24.8,138.0,120.47,91.11
2018,9,5,8,30,23.0,175.0,1.1,25.8,187.0,159.38,120.26
2018,9,5,8,45,86.5,217.0,1.1,26.85,269.5,202.58,150.16
2018,9,5,9,0,150.0,259.0,1.1,27.9,352.0,252.41,185.15
2018,9,5,9,15,419.0,210.0,1.2,28.7,495.0,299.79,214.75
2018,9,5,9,30,688.0,161.0,1.3,29.5,638.0,384.12,274.5
2018,9,5,9,45,723.0,159.0,1.35,30.3,682.5,435.07,313.46
2018,9,5,10,0,758.0,157.0,1.4,31.1,727.0,488.45,353.37
2018,9,5,10,15,799.0,144.5,1.5,31.75,765.5,540.89,392.14
2018,9,5,10,30,840.0,132.0,1.6,32.4,804.0,591.78,429.07
2018,9,5,10,45,846.0,133.0,1.75,33.05,825.0,635.07,459.96
2018,9,5,11,0,852.0,134.0,1.9,33.7,846.0,677.39,489.47
2018,9,5,11,15,856.0,134.5,2.0,33.95,859.5,715.11,515.84
2018,9,5,11,30,860.0,135.0,2.1,34.2,873.0,750.92,540.36
2018,9,5,11,45,861.5,135.0,2.25,34.5,878.0,782.32,560.83
2018,9,5,12,0,863.0,135.0,2.4,34.8,883.0,811.34,579.73
2018,9,5,12,15,862.5,135.0,2.5,34.85,880.0,836.23,596.23
2018,9,5,12,30,862.0,135.0,2.6,34.9,877.0,858.39,611.04
2018,9,5,12,45,859.5,134.0,2.75,34.9,866.0,875.05,622.89
2018,9,5,13,0,857.0,133.0,2.9,34.9,855.0,888.71,632.94
2018,9,5,13,15,851.5,131.5,3.0,34.75,835.5,896.15,639.19
2018,9,5,13,30,846.0,130.0,3.1,34.6,816.0,906.93,647.78
2018,9,5,13,45,838.5,128.0,3.15,34.45,789.5,906.09,648.67
2018,9,5,14,0,831.0,126.0,3.2,34.3,763.0,902.04,647.69
2018,9,5,14,15,820.5,124.0,3.25,34.0,730.0,892.13,643.43
2018,9,5,14,30,810.0,122.0,3.3,33.7,697.0,879.18,637.3
2018,9,5,14,45,796.0,119.0,3.35,33.4,658.0,859.06,626.5
2018,9,5,15,0,782.0,116.0,3.4,33.1,619.0,836.21,613.9
2018,9,5,15,15,763.5,112.5,3.4,33.1,574.5,806.36,595.53
2018,9,5,15,30,745.0,109.0,3.4,33.1,530.0,774.3,575.57
2018,9,5,15,45,720.5,104.5,3.45,32.15,482.0,738.35,555.1
2018,9,5,16,0,696.0,100.0,3.5,31.2,434.0,697.15,530.4
2018,9,5,16,15,662.5,94.5,3.5,30.45,383.5,646.73,497.78
2018,9,5,16,30,629.0,89.0,3.5,29.7,333.0,596.11,464.04
2018,9,5,16,45,582.0,82.0,3.5,28.95,281.5,534.3,419.85
2018,9,5,17,0,535.0,75.0,3.5,28.2,230.0,473.99,374.76
2018,9,5,17,15,458.5,66.5,3.35,27.1,180.0,395.24,313.46
2018,9,5,17,30,382.0,58.0,3.2,26.0,130.0,319.12,251.74
2018,9,5,17,45,264.0,44.0,3.05,24.95,86.0,223.42,172.21
2018,9,5,18,0,146.0,30.0,2.9,23.9,42.0,137.87,91.91
2018,9,5,18,15,82.5,17.0,2.8,23.2,23.0,53.4,0.0
2018,9,5,18,30,19.0,4.0,2.7,22.5,4.0,0.0,0.0
2018,9,5,18,45,9.5,2.0,2.6,21.85,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,20.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.25,20.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,6,5,45,6.5,3.5,0.8,16.3,4.0,3.34,0.0
2018,9,6,6,0,13.0,7.0,0.9,16.6,8.0,6.57,0.0
2018,9,6,6,15,6.5,14.0,0.8,17.2,14.5,13.15,5.33
2018,9,6,6,30,0.0,21.0,0.7,17.8,21.0,19.47,11.31
2018,9,6,6,45,0.0,31.5,0.65,18.45,31.5,29.23,20.09
2018,9,6,7,0,0.0,42.0,0.6,19.1,42.0,39.01,28.76
2018,9,6,7,15,0.0,53.0,0.55,20.1,53.0,49.26,37.62
2018,9,6,7,30,0.0,64.0,0.5,21.1,64.0,59.53,46.26
2018,9,6,7,45,0.0,88.5,0.45,22.1,88.5,81.31,64.51
2018,9,6,8,0,0.0,113.0,0.4,23.1,113.0,102.46,77.94
2018,9,6,8,15,22.5,153.0,0.4,24.3,165.0,132.99,100.41
2018,9,6,8,30,45.0,193.0,0.4,25.5,217.0,170.09,127.21
2018,9,6,8,45,285.0,185.5,0.4,26.75,360.0,206.88,145.35
2018,9,6,9,0,525.0,178.0,0.4,28.0,503.0,276.42,190.68
2018,9,6,9,15,684.5,141.0,0.45,29.0,594.5,326.7,226.45
2018,9,6,9,30,844.0,104.0,0.5,30.0,686.0,402.52,281.71
2018,9,6,9,45,858.0,103.5,0.55,31.0,721.5,452.11,319.7
2018,9,6,10,0,872.0,103.0,0.6,32.0,757.0,501.72,356.57
2018,9,6,10,15,879.0,105.0,0.9,32.6,785.0,549.62,393.51
2018,9,6,10,30,886.0,107.0,1.2,33.2,813.0,596.5,428.76
2018,9,6,10,45,891.5,107.5,1.45,33.8,834.0,639.92,460.5
2018,9,6,11,0,897.0,108.0,1.7,34.4,855.0,681.78,490.45
2018,9,6,11,15,900.0,108.0,1.9,34.6,867.5,719.71,517.7
2018,9,6,11,30,903.0,108.0,2.1,34.8,880.0,755.51,542.1
2018,9,6,11,45,904.0,108.5,2.3,35.05,885.0,787.99,563.65
2018,9,6,12,0,905.0,109.0,2.5,35.3,890.0,817.92,583.53
2018,9,6,12,15,906.0,108.0,2.65,35.4,887.5,843.74,600.79
2018,9,6,12,30,907.0,107.0,2.8,35.5,885.0,866.73,616.3
2018,9,6,12,45,907.5,104.5,2.9,35.55,874.5,884.84,628.56
2018,9,6,13,0,908.0,102.0,3.0,35.6,864.0,899.83,638.97
2018,9,6,13,15,904.5,101.0,3.1,35.45,845.5,909.65,646.73
2018,9,6,13,30,901.0,100.0,3.2,35.3,827.0,916.19,652.56
2018,9,6,13,45,895.5,98.0,3.35,35.2,801.0,916.56,654.75
2018,9,6,14,0,890.0,96.0,3.5,35.1,775.0,913.61,654.95
2018,9,6,14,15,882.0,94.0,3.55,34.85,742.0,905.12,651.5
2018,9,6,14,30,874.0,92.0,3.6,34.6,709.0,893.45,646.1
2018,9,6,14,45,863.0,89.5,3.65,34.3,670.0,875.46,636.75
2018,9,6,15,0,852.0,87.0,3.7,34.0,631.0,854.56,625.51
2018,9,6,15,15,836.0,84.5,3.7,34.0,586.5,826.63,608.52
2018,9,6,15,30,820.0,82.0,3.7,34.0,542.0,803.19,594.57
2018,9,6,15,45,800.0,78.5,3.7,33.2,494.0,766.21,573.06
2018,9,6,16,0,780.0,75.0,3.7,32.4,446.0,727.45,549.92
2018,9,6,16,15,744.5,72.5,3.6,31.8,393.5,676.54,516.75
2018,9,6,16,30,709.0,70.0,3.5,31.2,341.0,625.34,482.51
2018,9,6,16,45,664.5,65.0,3.45,30.6,288.5,568.47,443.06
2018,9,6,17,0,620.0,60.0,3.4,30.0,236.0,509.73,399.5
2018,9,6,17,15,563.5,52.5,3.1,29.0,187.0,441.98,346.87
2018,9,6,17,30,507.0,45.0,2.8,28.0,138.0,377.51,294.2
2018,9,6,17,45,400.0,36.0,2.55,27.0,94.0,287.82,219.27
2018,9,6,18,0,293.0,27.0,2.3,26.0,50.0,204.1,130.07
2018,9,6,18,15,158.5,15.5,2.2,25.35,26.5,85.61,0.0
2018,9,6,18,30,24.0,4.0,2.1,24.7,3.0,0.0,0.0
2018,9,6,18,45,12.0,2.0,2.05,24.05,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,7,5,45,60.0,6.0,0.75,18.0,9.0,5.72,0.0
2018,9,7,6,0,120.0,12.0,0.7,18.5,18.0,9.02,0.0
2018,9,7,6,15,257.0,24.5,0.75,19.3,58.0,18.57,9.64
2018,9,7,6,30,394.0,37.0,0.8,20.1,98.0,27.7,18.21
2018,9,7,6,45,337.5,41.0,0.85,20.9,107.5,28.94,19.57
2018,9,7,7,0,281.0,45.0,0.9,21.7,117.0,30.15,20.71
2018,9,7,7,15,140.5,73.0,0.95,22.7,109.0,56.74,43.64
2018,9,7,7,30,0.0,101.0,1.0,23.7,101.0,90.53,72.14
2018,9,7,7,45,16.5,133.5,1.05,24.7,141.0,116.94,93.73
2018,9,7,8,0,33.0,166.0,1.1,25.7,181.0,138.03,104.5
2018,9,7,8,15,71.0,197.5,1.1,26.9,234.5,169.32,125.95
2018,9,7,8,30,109.0,229.0,1.1,28.1,288.0,198.23,145.21
2018,9,7,8,45,352.5,197.0,1.15,29.25,410.5,228.91,158.74
2018,9,7,9,0,596.0,165.0,1.2,30.4,533.0,282.44,192.58
2018,9,7,9,15,763.5,119.0,1.3,31.2,623.0,336.89,232.26
2018,9,7,9,30,931.0,73.0,1.4,32.0,713.0,407.06,284.68
2018,9,7,9,45,934.5,78.0,1.45,32.8,748.0,460.88,327.01
2018,9,7,10,0,938.0,83.0,1.5,33.6,783.0,513.68,367.16
2018,9,7,10,15,945.5,84.0,1.6,34.05,812.5,563.84,404.89
2018,9,7,10,30,953.0,85.0,1.7,34.5,842.0,612.85,440.73
2018,9,7,10,45,958.0,85.5,1.8,35.0,863.5,658.56,473.26
2018,9,7,11,0,963.0,86.0,1.9,35.5,885.0,702.49,503.76
2018,9,7,11,15,966.0,86.0,2.0,35.75,898.0,742.6,531.37
2018,9,7,11,30,969.0,86.0,2.1,36.0,911.0,780.4,555.54
2018,9,7,11,45,970.5,86.0,2.2,36.25,916.5,814.58,577.26
2018,9,7,12,0,972.0,86.0,2.3,36.5,922.0,846.02,597.18
2018,9,7,12,15,971.0,86.5,2.4,36.5,919.0,873.06,614.93
2018,9,7,12,30,970.0,87.0,2.5,36.5,916.0,897.0,630.79
2018,9,7,12,45,967.0,87.0,2.6,36.55,904.5,915.51,643.2
2018,9,7,13,0,964.0,87.0,2.7,36.6,893.0,930.66,653.64
2018,9,7,13,15,960.0,86.5,2.8,36.45,873.5,941.0,661.74
2018,9,7,13,30,956.0,86.0,2.9,36.3,854.0,947.85,667.83
2018,9,7,13,45,950.5,84.5,3.0,36.15,827.0,948.78,670.34
2018,9,7,14,0,945.0,83.0,3.1,36.0,800.0,946.21,670.81
2018,9,7,14,15,936.5,82.0,3.2,35.7,766.0,938.06,668.26
2018,9,7,14,30,928.0,81.0,3.3,35.4,732.0,926.56,663.68
2018,9,7,14,45,916.5,79.0,3.4,35.1,691.5,908.01,654.58
2018,9,7,15,0,905.0,77.0,3.5,34.8,651.0,886.4,643.49
2018,9,7,15,15,890.0,75.0,3.5,34.8,605.5,858.9,627.12
2018,9,7,15,30,875.0,73.0,3.5,34.8,560.0,828.85,609.0
2018,9,7,15,45,854.0,70.5,3.6,33.85,510.0,790.95,588.16
2018,9,7,16,0,833.0,68.0,3.7,32.9,460.0,751.29,565.51
2018,9,7,16,15,800.0,65.5,3.7,32.1,406.5,707.43,538.47
2018,9,7,16,30,767.0,63.0,3.7,31.3,353.0,656.47,505.42
2018,9,7,16,45,695.5,61.5,3.7,30.5,293.5,579.7,452.06
2018,9,7,17,0,624.0,60.0,3.7,29.7,234.0,510.06,400.59
2018,9,7,17,15,588.5,51.5,3.55,28.55,187.5,454.06,357.17
2018,9,7,17,30,553.0,43.0,3.4,27.4,141.0,399.61,312.06
2018,9,7,17,45,437.0,34.5,3.25,26.25,95.5,304.25,231.89
2018,9,7,18,0,321.0,26.0,3.1,25.1,50.0,213.35,127.2
2018,9,7,18,15,173.0,14.5,2.95,24.35,26.0,90.45,0.0
2018,9,7,18,30,25.0,3.0,2.8,23.6,2.0,0.0,0.0
2018,9,7,18,45,12.5,1.5,2.65,22.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,21.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,8,5,45,150.5,10.0,1.2,17.3,17.5,9.53,0.0
2018,9,8,6,0,301.0,20.0,1.3,17.8,35.0,16.69,0.0
2018,9,8,6,15,436.5,27.5,1.45,18.55,78.5,23.52,13.6
2018,9,8,6,30,572.0,35.0,1.6,19.3,122.0,28.7,19.08
2018,9,8,6,45,439.5,46.5,1.75,20.05,129.0,33.79,23.83
2018,9,8,7,0,307.0,58.0,1.9,20.8,136.0,41.82,30.94
2018,9,8,7,15,170.5,91.5,2.0,21.8,136.5,70.16,55.37
2018,9,8,7,30,34.0,125.0,2.1,22.8,137.0,103.93,83.87
2018,9,8,7,45,87.0,152.5,2.15,23.75,190.0,124.08,100.26
2018,9,8,8,0,140.0,180.0,2.2,24.7,243.0,144.33,107.58
2018,9,8,8,15,230.5,188.5,2.3,25.65,306.0,163.66,116.29
2018,9,8,8,30,321.0,197.0,2.4,26.6,369.0,200.3,139.61
2018,9,8,8,45,487.0,173.5,2.5,27.55,460.0,231.11,157.38
2018,9,8,9,0,653.0,150.0,2.6,28.5,551.0,283.81,194.64
2018,9,8,9,15,795.5,111.5,2.75,29.3,633.0,339.03,236.72
2018,9,8,9,30,938.0,73.0,2.9,30.1,715.0,407.61,289.79
2018,9,8,9,45,939.0,79.0,3.0,30.95,749.5,461.59,333.51
2018,9,8,10,0,940.0,85.0,3.1,31.8,784.0,514.32,374.85
2018,9,8,10,15,946.5,86.0,3.2,32.4,812.5,564.06,413.11
2018,9,8,10,30,953.0,87.0,3.3,33.0,841.0,612.57,449.33
2018,9,8,10,45,957.0,87.5,3.35,33.55,861.5,657.67,482.09
2018,9,8,11,0,961.0,88.0,3.4,34.1,882.0,700.91,512.65
2018,9,8,11,15,963.5,88.5,3.5,34.35,895.0,741.07,541.18
2018,9,8,11,30,966.0,89.0,3.6,34.6,908.0,778.88,565.96
2018,9,8,11,45,967.0,89.0,3.65,34.8,913.0,812.59,587.78
2018,9,8,12,0,968.0,89.0,3.7,35.0,918.0,843.54,607.7
2018,9,8,12,15,967.5,88.0,3.8,35.05,914.0,869.39,624.89
2018,9,8,12,30,967.0,87.0,3.9,35.1,910.0,892.12,640.11
2018,9,8,12,45,966.5,85.0,4.0,35.1,898.5,910.6,652.8
2018,9,8,13,0,966.0,83.0,4.1,35.1,887.0,925.73,663.44
2018,9,8,13,15,961.5,82.5,4.2,34.95,867.0,935.52,671.18
2018,9,8,13,30,957.0,82.0,4.3,34.8,847.0,941.81,676.82
2018,9,8,13,45,950.5,81.0,4.4,34.65,819.5,942.27,678.83
2018,9,8,14,0,944.0,80.0,4.5,34.5,792.0,939.24,678.73
2018,9,8,14,15,936.0,78.0,4.55,34.2,758.0,930.29,675.07
2018,9,8,14,30,928.0,76.0,4.6,33.9,724.0,917.96,669.31
2018,9,8,14,45,917.0,74.0,4.6,33.65,683.5,899.72,659.34
2018,9,8,15,0,906.0,72.0,4.6,33.4,643.0,878.4,647.38
2018,9,8,15,15,891.0,70.0,4.6,33.4,597.5,850.77,630.49
2018,9,8,15,30,876.0,68.0,4.6,33.4,552.0,820.57,611.81
2018,9,8,15,45,855.5,66.0,4.6,32.55,502.5,783.6,590.31
2018,9,8,16,0,835.0,64.0,4.6,31.7,453.0,744.84,567.1
