Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,17,45,58.0,6.0,1.05,20.45,7.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,16.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,6,15,25.0,8.0,1.05,15.5,9.5,7.63,0.0
2018,10,9,6,30,50.0,16.0,1.1,16.2,19.0,13.55,1.45
2018,10,9,6,45,183.0,31.0,1.15,16.9,58.5,23.78,14.5
2018,10,9,7,0,316.0,46.0,1.2,17.6,98.0,34.79,24.68
2018,10,9,7,15,270.0,59.5,1.2,18.4,115.0,43.9,32.93
2018,10,9,7,30,224.0,73.0,1.2,19.2,132.0,57.32,44.72
2018,10,9,7,45,158.5,106.0,1.2,19.95,152.0,85.34,68.89
2018,10,9,8,0,93.0,139.0,1.2,20.7,172.0,107.79,87.76
2018,10,9,8,15,284.0,137.0,1.1,21.65,258.0,107.63,78.88
2018,10,9,8,30,475.0,135.0,1.0,22.6,344.0,133.06,85.46
2018,10,9,8,45,667.0,104.0,0.95,23.6,430.0,161.64,96.3
2018,10,9,9,0,859.0,73.0,0.9,24.6,516.0,219.91,134.59
2018,10,9,9,15,879.0,73.5,0.9,25.1,556.5,271.37,177.38
2018,10,9,9,30,899.0,74.0,0.9,25.6,597.0,323.67,221.41
2018,10,9,9,45,906.0,77.5,0.85,26.15,629.5,374.76,264.06
2018,10,9,10,0,913.0,81.0,0.8,26.7,662.0,425.05,304.84
2018,10,9,10,15,920.5,82.0,0.75,27.1,688.0,472.31,342.21
2018,10,9,10,30,928.0,83.0,0.7,27.5,714.0,518.31,377.33
2018,10,9,10,45,933.0,84.0,0.7,27.95,732.5,561.57,409.61
2018,10,9,11,0,938.0,85.0,0.7,28.4,751.0,602.96,439.56
2018,10,9,11,15,940.5,85.5,0.8,28.65,761.5,640.35,467.33
2018,10,9,11,30,943.0,86.0,0.9,28.9,772.0,675.33,492.95
2018,10,9,11,45,944.0,85.5,1.0,29.15,774.0,705.79,515.13
2018,10,9,12,0,945.0,85.0,1.1,29.4,776.0,733.42,534.92
2018,10,9,12,15,942.5,85.5,1.2,29.5,769.5,756.66,550.96
2018,10,9,12,30,940.0,86.0,1.3,29.6,763.0,776.73,565.03
2018,10,9,12,45,934.5,86.5,1.45,29.7,748.5,791.34,576.15
2018,10,9,13,0,929.0,87.0,1.6,29.8,734.0,802.59,585.19
2018,10,9,13,15,922.0,86.0,1.75,29.7,711.5,807.72,590.77
2018,10,9,13,30,915.0,85.0,1.9,29.6,689.0,809.44,594.24
2018,10,9,13,45,884.0,90.0,2.0,29.45,652.5,795.71,587.19
2018,10,9,14,0,853.0,95.0,2.1,29.3,616.0,784.08,581.69
2018,10,9,14,15,829.5,93.5,2.3,28.95,576.0,763.14,570.97
2018,10,9,14,30,806.0,92.0,2.5,28.6,536.0,739.39,558.1
2018,10,9,14,45,761.0,95.0,2.65,28.25,488.5,701.92,535.0
2018,10,9,15,0,716.0,98.0,2.8,27.9,441.0,666.19,512.69
2018,10,9,15,15,648.0,98.5,2.8,27.9,385.5,606.84,471.07
2018,10,9,15,30,580.0,99.0,2.8,27.9,330.0,547.64,427.94
2018,10,9,15,45,617.0,82.0,3.05,26.85,299.0,540.38,426.33
2018,10,9,16,0,654.0,65.0,3.3,25.8,268.0,528.41,419.98
2018,10,9,16,15,579.5,61.0,3.25,24.9,217.0,458.92,366.38
2018,10,9,16,30,505.0,57.0,3.2,24.0,166.0,392.18,312.85
2018,10,9,16,45,420.5,47.0,3.1,23.1,121.0,316.27,249.82
2018,10,9,17,0,336.0,37.0,3.0,22.2,76.0,245.53,187.37
2018,10,9,17,15,214.5,24.5,2.85,21.45,45.0,152.43,70.38
2018,10,9,17,30,93.0,12.0,2.7,20.7,14.0,51.79,0.0
2018,10,9,17,45,46.5,6.0,2.6,19.9,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,8.0,1.75,13.55,8.0,7.63,0.0
2018,10,10,6,30,0.0,16.0,1.8,13.8,16.0,14.85,1.02
2018,10,10,6,45,72.0,35.0,1.9,14.0,46.5,30.13,20.0
2018,10,10,7,0,144.0,54.0,2.0,14.2,77.0,43.29,32.45
2018,10,10,7,15,156.0,66.0,1.95,14.65,99.5,52.22,40.78
2018,10,10,7,30,168.0,78.0,1.9,15.1,122.0,60.83,48.57
2018,10,10,7,45,116.5,103.5,1.9,15.5,137.0,83.45,68.49
2018,10,10,8,0,65.0,129.0,1.9,15.9,152.0,106.59,88.5
2018,10,10,8,15,93.0,155.5,1.9,16.45,193.5,128.14,100.6
2018,10,10,8,30,121.0,182.0,1.9,17.0,235.0,151.54,115.96
2018,10,10,8,45,428.0,143.5,1.9,17.55,358.0,161.15,108.96
2018,10,10,9,0,735.0,105.0,1.9,18.1,481.0,211.01,136.56
2018,10,10,9,15,788.5,98.5,1.9,18.65,529.5,263.24,179.57
2018,10,10,9,30,842.0,92.0,1.9,19.2,578.0,315.04,223.34
2018,10,10,9,45,854.5,94.0,1.85,19.75,611.0,364.54,266.22
2018,10,10,10,0,867.0,96.0,1.8,20.3,644.0,417.67,310.78
2018,10,10,10,15,896.0,89.5,1.8,20.8,676.0,465.6,350.34
2018,10,10,10,30,925.0,83.0,1.8,21.3,708.0,513.94,389.22
2018,10,10,10,45,930.5,83.5,1.8,21.75,726.5,556.79,423.07
2018,10,10,11,0,936.0,84.0,1.8,22.2,745.0,597.81,454.59
2018,10,10,11,15,938.5,84.5,1.8,22.55,755.0,635.03,482.7
2018,10,10,11,30,941.0,85.0,1.8,22.9,765.0,669.86,508.4
2018,10,10,11,45,941.0,85.0,1.8,23.25,766.5,700.0,530.25
2018,10,10,12,0,941.0,85.0,1.8,23.6,768.0,727.29,549.67
2018,10,10,12,15,937.5,85.5,1.8,23.75,761.5,749.67,564.66
2018,10,10,12,30,934.0,86.0,1.8,23.9,755.0,768.85,577.53
2018,10,10,12,45,928.0,86.0,1.8,24.05,739.5,782.41,586.66
2018,10,10,13,0,922.0,86.0,1.8,24.2,724.0,792.61,593.65
2018,10,10,13,15,914.5,85.5,1.9,24.2,701.5,797.77,598.6
2018,10,10,13,30,907.0,85.0,2.0,24.2,679.0,799.55,601.44
2018,10,10,13,45,896.5,84.0,2.05,24.2,649.5,795.13,599.77
2018,10,10,14,0,886.0,83.0,2.1,24.2,620.0,787.45,596.03
2018,10,10,14,15,871.0,81.0,2.15,24.05,583.0,772.0,587.37
2018,10,10,14,30,856.0,79.0,2.2,23.9,546.0,753.58,576.71
2018,10,10,14,45,836.0,77.0,2.3,23.7,504.0,734.16,565.74
2018,10,10,15,0,816.0,75.0,2.4,23.5,462.0,706.83,548.96
2018,10,10,15,15,790.0,71.5,2.4,23.5,415.5,671.09,524.87
2018,10,10,15,30,764.0,68.0,2.4,23.5,369.0,633.6,499.08
2018,10,10,15,45,723.0,65.0,2.5,22.75,319.5,585.1,465.96
2018,10,10,16,0,682.0,62.0,2.6,22.0,270.0,536.21,430.19
2018,10,10,16,15,618.0,57.0,2.6,21.35,219.5,475.05,382.5
2018,10,10,16,30,554.0,52.0,2.6,20.7,169.0,412.5,331.58
2018,10,10,16,45,454.5,44.0,2.55,20.0,122.5,329.51,262.07
2018,10,10,17,0,355.0,36.0,2.5,19.3,76.0,252.51,193.05
2018,10,10,17,15,213.0,23.0,2.45,18.65,43.5,147.44,50.9
2018,10,10,17,30,71.0,10.0,2.4,18.0,11.0,40.05,0.0
2018,10,10,17,45,35.5,5.0,2.4,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,11,6,15,15.0,10.0,0.25,14.35,11.0,9.53,0.0
2018,10,11,6,30,30.0,20.0,0.3,14.6,22.0,17.5,0.46
2018,10,11,6,45,78.5,39.0,0.35,14.9,50.0,33.01,22.29
2018,10,11,7,0,127.0,58.0,0.4,15.2,78.0,46.19,34.85
2018,10,11,7,15,290.5,68.0,0.55,15.55,136.0,50.7,39.3
2018,10,11,7,30,454.0,78.0,0.7,15.9,194.0,57.08,45.11
2018,10,11,7,45,552.0,79.5,0.85,16.25,250.5,56.3,44.42
2018,10,11,8,0,650.0,81.0,1.0,16.6,307.0,54.86,43.04
2018,10,11,8,15,679.0,86.5,1.1,17.05,352.5,67.08,43.56
2018,10,11,8,30,708.0,92.0,1.2,17.5,398.0,112.92,63.15
2018,10,11,8,45,647.5,116.0,1.3,17.95,418.0,165.16,102.56
2018,10,11,9,0,587.0,140.0,1.4,18.4,438.0,211.24,142.28
2018,10,11,9,15,678.5,126.5,1.4,18.8,496.5,254.4,175.68
2018,10,11,9,30,770.0,113.0,1.4,19.2,555.0,310.41,220.74
2018,10,11,9,45,760.5,123.5,1.45,19.65,580.5,352.63,258.01
2018,10,11,10,0,751.0,134.0,1.5,20.1,606.0,397.15,296.07
2018,10,11,10,15,696.5,157.0,1.5,20.55,608.5,431.55,325.51
2018,10,11,10,30,642.0,180.0,1.5,21.0,611.0,460.28,349.29
2018,10,11,10,45,583.0,208.5,1.55,21.5,608.0,485.24,369.13
2018,10,11,11,0,524.0,237.0,1.6,22.0,605.0,505.11,384.26
2018,10,11,11,15,656.5,190.0,1.6,22.35,657.5,564.26,429.13
2018,10,11,11,30,789.0,143.0,1.6,22.7,710.0,628.36,476.84
2018,10,11,11,45,841.5,122.5,1.65,23.1,728.5,669.55,507.11
2018,10,11,12,0,894.0,102.0,1.7,23.5,747.0,708.94,535.99
2018,10,11,12,15,894.5,100.5,1.65,23.65,741.5,731.19,551.28
2018,10,11,12,30,895.0,99.0,1.6,23.8,736.0,750.51,563.83
2018,10,11,12,45,894.5,96.5,1.6,23.95,722.5,765.04,573.62
2018,10,11,13,0,894.0,94.0,1.6,24.1,709.0,776.41,581.39
2018,10,11,13,15,888.0,92.5,1.55,24.15,687.0,781.44,584.76
2018,10,11,13,30,882.0,91.0,1.5,24.2,665.0,783.2,586.09
2018,10,11,13,45,873.5,89.0,1.45,24.3,636.0,779.22,583.59
2018,10,11,14,0,865.0,87.0,1.4,24.4,607.0,772.04,579.1
2018,10,11,14,15,851.0,85.0,1.35,24.3,571.0,762.79,573.79
2018,10,11,14,30,837.0,83.0,1.3,24.2,535.0,745.55,563.13
2018,10,11,14,45,818.5,80.0,1.2,24.05,493.5,720.96,547.07
2018,10,11,15,0,800.0,77.0,1.1,23.9,452.0,693.85,529.25
2018,10,11,15,15,773.0,73.5,1.1,23.9,406.0,657.78,505.65
2018,10,11,15,30,746.0,70.0,1.1,23.9,360.0,620.03,480.44
2018,10,11,15,45,706.0,66.0,0.85,23.35,311.0,571.57,445.11
2018,10,11,16,0,666.0,62.0,0.6,22.8,262.0,526.43,410.53
2018,10,11,16,15,574.0,59.5,0.6,22.15,209.0,448.43,352.19
2018,10,11,16,30,482.0,57.0,0.6,21.5,156.0,374.05,294.12
2018,10,11,16,45,357.0,46.0,0.55,20.8,108.0,276.5,215.54
2018,10,11,17,0,232.0,35.0,0.5,20.1,60.0,186.82,139.0
2018,10,11,17,15,137.0,21.5,0.6,19.4,34.0,107.96,17.03
2018,10,11,17,30,42.0,8.0,0.7,18.7,8.0,25.5,0.0
2018,10,11,17,45,21.0,4.0,0.8,18.0,4.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,6,15,70.0,11.5,1.05,13.7,15.5,10.96,0.0
2018,10,12,6,30,140.0,23.0,1.2,14.3,31.0,18.28,0.0
2018,10,12,6,45,279.5,35.0,1.4,14.95,71.5,28.26,18.08
2018,10,12,7,0,419.0,47.0,1.6,15.6,112.0,36.77,26.5
2018,10,12,7,15,495.0,55.0,1.6,16.35,159.5,41.21,30.77
2018,10,12,7,30,571.0,63.0,1.6,17.1,207.0,45.53,34.71
2018,10,12,7,45,594.5,72.0,1.6,17.85,250.5,50.38,38.93
2018,10,12,8,0,618.0,81.0,1.6,18.6,294.0,54.97,42.79
2018,10,12,8,15,677.0,82.0,1.6,19.65,346.0,61.76,40.05
2018,10,12,8,30,736.0,83.0,1.6,20.7,398.0,110.88,60.3
2018,10,12,8,45,760.0,86.5,1.65,21.7,441.5,158.27,90.97
2018,10,12,9,0,784.0,90.0,1.7,22.7,485.0,207.67,129.18
2018,10,12,9,15,809.0,89.5,1.6,23.6,524.5,255.69,168.88
2018,10,12,9,30,834.0,89.0,1.5,24.5,564.0,305.26,210.5
2018,10,12,9,45,856.0,86.5,1.45,25.35,598.0,357.81,254.13
2018,10,12,10,0,878.0,84.0,1.4,26.2,632.0,406.05,293.58
2018,10,12,10,15,886.0,85.5,1.45,26.8,657.5,452.18,331.11
2018,10,12,10,30,894.0,87.0,1.5,27.4,683.0,497.17,366.67
2018,10,12,10,45,900.0,87.0,1.55,27.95,701.0,538.44,398.62
2018,10,12,11,0,906.0,87.0,1.6,28.5,719.0,577.96,428.42
2018,10,12,11,15,909.5,87.0,1.75,28.75,729.0,614.11,456.17
2018,10,12,11,30,913.0,87.0,1.9,29.0,739.0,647.99,481.81
2018,10,12,11,45,914.0,87.0,2.0,29.3,741.0,677.82,503.83
2018,10,12,12,0,915.0,87.0,2.1,29.6,743.0,704.94,523.66
2018,10,12,12,15,912.5,87.0,2.25,29.65,736.5,726.8,539.81
2018,10,12,12,30,910.0,87.0,2.4,29.7,730.0,745.58,553.5
2018,10,12,12,45,904.5,87.0,2.55,29.8,715.5,759.03,563.56
2018,10,12,13,0,899.0,87.0,2.7,29.9,701.0,769.21,571.55
2018,10,12,13,15,891.5,86.5,2.8,29.85,679.0,774.08,576.12
2018,10,12,13,30,884.0,86.0,2.9,29.8,657.0,775.67,578.63
2018,10,12,13,45,873.5,84.5,3.05,29.75,627.5,770.61,576.98
2018,10,12,14,0,863.0,83.0,3.2,29.7,598.0,762.36,573.25
2018,10,12,14,15,849.0,81.5,3.3,29.5,562.5,748.37,565.69
2018,10,12,14,30,835.0,80.0,3.4,29.3,527.0,736.87,559.92
2018,10,12,14,45,815.0,77.5,3.5,29.05,485.5,711.78,544.6
2018,10,12,15,0,795.0,75.0,3.6,28.8,444.0,684.25,527.39
2018,10,12,15,15,768.0,72.0,3.6,28.8,398.5,648.95,503.39
2018,10,12,15,30,741.0,69.0,3.6,28.8,353.0,611.99,477.77
2018,10,12,15,45,702.5,64.5,3.65,28.1,304.5,564.22,444.14
2018,10,12,16,0,664.0,60.0,3.7,27.4,256.0,516.03,408.48
2018,10,12,16,15,605.5,54.5,3.25,26.45,207.5,458.67,363.37
2018,10,12,16,30,547.0,49.0,2.8,25.5,159.0,399.71,315.12
2018,10,12,16,45,438.0,41.0,2.35,24.55,113.0,312.87,243.11
2018,10,12,17,0,329.0,33.0,1.9,23.6,67.0,232.97,170.97
2018,10,12,17,15,193.0,20.5,1.75,22.8,37.5,130.28,0.0
2018,10,12,17,30,57.0,8.0,1.6,22.0,8.0,31.66,0.0
2018,10,12,17,45,28.5,4.0,1.45,21.15,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,6,15,127.5,10.5,1.15,16.35,17.5,10.01,0.0
2018,10,13,6,30,255.0,21.0,1.2,17.0,35.0,17.49,0.0
2018,10,13,6,45,388.0,30.0,1.2,17.6,77.0,23.73,13.96
2018,10,13,7,0,521.0,39.0,1.2,18.2,119.0,29.75,20.11
2018,10,13,7,15,593.0,45.0,1.4,19.05,168.0,35.98,25.85
2018,10,13,7,30,665.0,51.0,1.6,19.9,217.0,39.42,28.95
2018,10,13,7,45,710.5,55.5,1.8,20.7,267.0,41.44,30.67
2018,10,13,8,0,756.0,60.0,2.0,21.5,317.0,43.45,32.28
2018,10,13,8,15,786.5,63.0,2.05,22.4,365.0,51.22,38.78
2018,10,13,8,30,817.0,66.0,2.1,23.3,413.0,100.31,48.99
2018,10,13,8,45,838.5,68.5,2.2,24.2,457.0,156.75,85.83
2018,10,13,9,0,860.0,71.0,2.3,25.1,501.0,208.54,125.65
2018,10,13,9,15,876.0,72.5,2.4,25.6,540.0,259.54,168.46
2018,10,13,9,30,892.0,74.0,2.5,26.1,579.0,310.98,212.65
2018,10,13,9,45,904.0,75.5,2.6,26.6,612.0,361.35,255.99
2018,10,13,10,0,916.0,77.0,2.7,27.1,645.0,411.32,298.24
2018,10,13,10,15,924.5,77.0,2.8,27.4,670.5,457.85,337.26
2018,10,13,10,30,933.0,77.0,2.9,27.7,696.0,503.16,374.37
2018,10,13,10,45,938.5,78.0,3.05,28.0,714.5,546.47,409.17
2018,10,13,11,0,944.0,79.0,3.2,28.3,733.0,587.92,441.77
2018,10,13,11,15,947.0,79.5,3.35,28.45,743.5,625.42,471.11
2018,10,13,11,30,950.0,80.0,3.5,28.6,754.0,660.52,498.19
2018,10,13,11,45,950.5,80.5,3.6,28.75,756.0,691.47,521.7
2018,10,13,12,0,951.0,81.0,3.7,28.9,758.0,719.57,542.87
2018,10,13,12,15,949.5,80.5,3.75,28.9,751.5,742.33,559.34
2018,10,13,12,30,948.0,80.0,3.8,28.9,745.0,761.9,573.32
2018,10,13,12,45,944.5,79.0,3.9,28.85,730.5,776.26,584.09
2018,10,13,13,0,941.0,78.0,4.0,28.8,716.0,787.24,592.69
2018,10,13,13,15,935.0,77.5,4.0,28.7,694.0,793.49,597.9
2018,10,13,13,30,929.0,77.0,4.0,28.6,672.0,796.34,600.91
2018,10,13,13,45,920.0,75.5,4.05,28.45,642.5,792.4,599.69
2018,10,13,14,0,911.0,74.0,4.1,28.3,613.0,785.11,596.28
2018,10,13,14,15,898.5,72.0,4.05,28.05,576.5,771.35,588.29
2018,10,13,14,30,886.0,70.0,4.0,27.8,540.0,754.5,578.2
2018,10,13,14,45,868.0,68.0,4.0,27.55,498.0,730.66,563.31
2018,10,13,15,0,850.0,66.0,4.0,27.3,456.0,704.28,546.47
2018,10,13,15,15,824.5,63.0,4.0,27.3,409.5,674.51,526.39
2018,10,13,15,30,799.0,60.0,4.0,27.3,363.0,637.48,500.58
2018,10,13,15,45,761.5,56.5,3.85,26.4,313.0,590.36,467.55
2018,10,13,16,0,724.0,53.0,3.7,25.5,263.0,542.7,431.95
2018,10,13,16,15,666.0,48.5,3.3,24.5,213.0,481.24,383.58
2018,10,13,16,30,608.0,44.0,2.9,23.5,163.0,421.24,334.09
2018,10,13,16,45,480.5,36.0,2.45,22.5,112.5,327.43,255.73
2018,10,13,17,0,353.0,28.0,2.0,21.5,62.0,238.13,173.65
2018,10,13,17,15,210.5,17.5,1.85,20.65,34.5,133.14,0.0
2018,10,13,17,30,68.0,7.0,1.7,19.8,7.0,35.08,0.0
2018,10,13,17,45,34.0,3.5,1.55,18.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,0.75,12.85,4.5,3.81,0.0
2018,10,14,6,30,22.0,8.0,0.8,13.4,9.0,6.92,0.0
2018,10,14,6,45,11.0,16.5,0.85,13.95,17.0,15.51,7.26
2018,10,14,7,0,0.0,25.0,0.9,14.5,25.0,23.19,14.71
2018,10,14,7,15,0.0,36.5,0.8,15.15,36.5,33.89,24.47
2018,10,14,7,30,0.0,48.0,0.7,15.8,48.0,44.61,34.1
2018,10,14,7,45,0.5,60.0,0.6,16.5,60.0,55.8,43.96
2018,10,14,8,0,1.0,72.0,0.5,17.2,72.0,66.56,53.21
2018,10,14,8,15,145.5,100.5,0.5,18.05,161.5,76.61,61.62
2018,10,14,8,30,290.0,129.0,0.5,18.9,251.0,116.98,81.67
2018,10,14,8,45,578.5,100.5,0.5,19.8,376.5,139.14,83.83
2018,10,14,9,0,867.0,72.0,0.5,20.7,502.0,208.0,125.96
2018,10,14,9,15,882.0,74.0,0.65,21.5,541.0,259.48,168.89
2018,10,14,9,30,897.0,76.0,0.8,22.3,580.0,311.31,213.16
2018,10,14,9,45,907.0,78.0,0.9,23.1,612.5,361.65,256.06
2018,10,14,10,0,917.0,80.0,1.0,23.9,645.0,411.4,297.6
2018,10,14,10,15,924.5,81.0,1.0,24.55,670.5,458.42,335.75
2018,10,14,10,30,932.0,82.0,1.0,25.2,696.0,504.16,371.68
2018,10,14,10,45,937.0,82.5,1.0,25.85,714.0,546.7,404.14
2018,10,14,11,0,942.0,83.0,1.0,26.5,732.0,587.35,434.16
2018,10,14,11,15,945.5,83.5,0.95,26.85,742.5,625.05,461.3
2018,10,14,11,30,949.0,84.0,0.9,27.2,753.0,660.39,485.98
2018,10,14,11,45,950.0,84.5,0.85,27.55,755.5,691.61,507.18
2018,10,14,12,0,951.0,85.0,0.8,27.9,758.0,720.03,525.95
2018,10,14,12,15,949.5,84.0,0.75,28.05,751.0,742.28,540.15
2018,10,14,12,30,948.0,83.0,0.7,28.2,744.0,761.34,551.58
2018,10,14,12,45,944.5,82.5,0.7,28.35,729.5,776.22,561.07
2018,10,14,13,0,941.0,82.0,0.7,28.5,715.0,787.76,568.53
2018,10,14,13,15,935.0,81.0,0.8,28.55,693.0,793.5,574.15
2018,10,14,13,30,929.0,80.0,0.9,28.6,671.0,795.83,577.72
2018,10,14,13,45,920.0,78.5,1.05,28.6,641.0,791.93,578.12
2018,10,14,14,0,911.0,77.0,1.2,28.6,611.0,784.69,576.33
2018,10,14,14,15,898.0,75.0,1.3,28.4,574.5,770.62,569.85
2018,10,14,14,30,885.0,73.0,1.4,28.2,538.0,753.48,561.28
2018,10,14,14,45,866.5,70.5,1.45,28.05,495.5,728.8,546.88
2018,10,14,15,0,848.0,68.0,1.5,27.9,453.0,701.57,530.56
2018,10,14,15,15,804.0,67.0,1.5,27.9,401.5,661.36,504.13
2018,10,14,15,30,760.0,66.0,1.5,27.9,350.0,614.66,472.56
2018,10,14,15,45,674.5,66.0,1.65,27.15,292.0,544.48,423.79
2018,10,14,16,0,589.0,66.0,1.8,26.4,234.0,473.97,372.36
2018,10,14,16,15,492.5,60.5,1.6,25.2,182.5,392.9,310.04
2018,10,14,16,30,396.0,55.0,1.4,24.0,131.0,316.13,248.64
2018,10,14,16,45,301.5,44.0,1.2,22.8,91.5,237.8,183.92
2018,10,14,17,0,207.0,33.0,1.0,21.6,52.0,170.58,120.71
2018,10,14,17,15,121.0,18.5,1.0,20.8,28.0,72.31,0.0
2018,10,14,17,30,35.0,4.0,1.0,20.0,4.0,3.81,0.0
2018,10,14,17,45,17.5,2.0,1.0,19.2,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,6,15,102.0,9.5,1.25,13.1,14.5,9.05,0.0
2018,10,15,6,30,204.0,19.0,1.3,13.9,29.0,15.77,0.0
2018,10,15,6,45,340.0,30.0,1.35,14.7,70.0,24.01,14.04
2018,10,15,7,0,476.0,41.0,1.4,15.5,111.0,31.83,22.09
2018,10,15,7,15,532.0,48.0,1.65,16.45,154.5,35.66,25.81
2018,10,15,7,30,588.0,55.0,1.9,17.4,198.0,39.4,29.23
2018,10,15,7,45,641.0,63.0,2.15,18.3,250.0,43.79,33.05
2018,10,15,8,0,694.0,71.0,2.4,19.2,302.0,47.97,36.57
2018,10,15,8,15,766.5,68.5,2.45,20.1,359.0,51.15,39.12
2018,10,15,8,30,839.0,66.0,2.5,21.0,416.0,97.04,47.55
2018,10,15,8,45,874.0,65.5,2.55,21.9,464.5,153.57,83.0
2018,10,15,9,0,909.0,65.0,2.6,22.8,513.0,206.79,123.26
2018,10,15,9,15,923.0,67.0,2.5,23.5,552.5,260.0,168.03
2018,10,15,9,30,937.0,69.0,2.4,24.2,592.0,313.41,214.02
2018,10,15,9,45,946.5,71.5,2.25,24.9,625.5,365.78,258.94
2018,10,15,10,0,956.0,74.0,2.1,25.6,659.0,417.46,302.18
2018,10,15,10,15,963.0,74.5,1.95,26.0,684.5,465.41,341.68
2018,10,15,10,30,970.0,75.0,1.8,26.4,710.0,511.94,378.71
2018,10,15,10,45,974.5,76.0,1.65,26.85,728.5,556.07,412.51
2018,10,15,11,0,979.0,77.0,1.5,27.3,747.0,598.18,443.51
2018,10,15,11,15,981.0,77.0,1.45,27.5,756.5,635.7,471.27
2018,10,15,11,30,983.0,77.0,1.4,27.7,766.0,670.64,496.47
2018,10,15,11,45,982.5,77.5,1.4,27.9,767.5,701.76,518.81
2018,10,15,12,0,982.0,78.0,1.4,28.1,769.0,729.88,538.69
2018,10,15,12,15,979.5,78.0,1.5,28.2,762.0,753.03,555.43
2018,10,15,12,30,977.0,78.0,1.6,28.3,755.0,772.88,569.46
2018,10,15,12,45,972.5,78.0,1.7,28.4,740.0,787.93,580.41
2018,10,15,13,0,968.0,78.0,1.8,28.5,725.0,799.53,589.22
2018,10,15,13,15,961.0,77.0,1.95,28.45,701.5,804.71,594.67
2018,10,15,13,30,954.0,76.0,2.1,28.4,678.0,806.35,597.91
2018,10,15,13,45,944.5,74.5,2.2,28.35,647.5,802.07,596.88
2018,10,15,14,0,935.0,73.0,2.3,28.3,617.0,794.36,593.66
2018,10,15,14,15,921.5,71.5,2.35,28.1,580.0,780.34,586.22
2018,10,15,14,30,908.0,70.0,2.4,27.9,543.0,763.19,576.68
2018,10,15,14,45,888.5,67.5,2.5,27.7,499.5,737.51,561.44
2018,10,15,15,0,869.0,65.0,2.6,27.5,456.0,709.24,544.16
2018,10,15,15,15,842.5,62.5,2.6,27.5,408.5,673.76,520.45
2018,10,15,15,30,816.0,60.0,2.6,27.5,361.0,641.86,498.85
2018,10,15,15,45,777.0,56.5,2.55,26.65,310.5,593.64,465.26
2018,10,15,16,0,738.0,53.0,2.5,25.8,260.0,544.89,429.34
2018,10,15,16,15,677.0,48.0,2.2,24.6,209.0,481.07,379.81
2018,10,15,16,30,616.0,43.0,1.9,23.4,158.0,418.86,329.04
2018,10,15,16,45,489.0,36.0,1.6,22.15,109.5,327.78,253.2
2018,10,15,17,0,362.0,29.0,1.3,20.9,61.0,240.4,167.05
2018,10,15,17,15,207.5,17.5,1.25,20.15,33.0,109.56,0.0
2018,10,15,17,30,53.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,15,17,45,26.5,3.0,1.15,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,16,6,15,108.0,9.5,0.4,14.6,14.5,9.05,0.0
2018,10,16,6,30,216.0,19.0,0.4,15.1,29.0,15.95,0.0
2018,10,16,6,45,387.0,28.0,0.35,15.65,73.0,22.31,12.41
2018,10,16,7,0,558.0,37.0,0.3,16.2,117.0,31.12,21.42
2018,10,16,7,15,633.5,43.0,0.35,17.05,167.5,34.64,24.9
2018,10,16,7,30,709.0,49.0,0.4,17.9,218.0,38.18,28.14
2018,10,16,7,45,748.0,53.0,0.5,18.7,267.5,39.84,29.58
2018,10,16,8,0,787.0,57.0,0.6,19.5,317.0,41.52,30.93
2018,10,16,8,15,825.5,59.5,0.6,20.55,368.0,42.05,31.18
2018,10,16,8,30,864.0,62.0,0.6,21.6,419.0,99.06,49.06
2018,10,16,8,45,885.0,63.5,0.65,22.6,463.5,150.66,79.78
2018,10,16,9,0,906.0,65.0,0.7,23.6,508.0,203.59,119.43
2018,10,16,9,15,919.5,67.0,0.65,24.3,547.0,256.44,162.84
2018,10,16,9,30,933.0,69.0,0.6,25.0,586.0,309.44,207.28
2018,10,16,9,45,942.5,71.0,0.5,25.65,619.0,361.09,250.16
2018,10,16,10,0,952.0,73.0,0.4,26.3,652.0,412.05,291.17
2018,10,16,10,15,959.5,73.5,0.4,26.75,677.5,459.92,329.4
2018,10,16,10,30,967.0,74.0,0.4,27.2,703.0,506.42,365.38
2018,10,16,10,45,971.5,75.5,0.4,27.65,721.5,550.79,398.64
2018,10,16,11,0,976.0,77.0,0.4,28.1,740.0,593.16,429.4
2018,10,16,11,15,978.0,77.0,0.55,28.35,749.5,630.5,457.99
2018,10,16,11,30,980.0,77.0,0.7,28.6,759.0,665.26,484.34
2018,10,16,11,45,980.5,77.0,0.8,28.9,760.5,696.35,507.12
2018,10,16,12,0,981.0,77.0,0.9,29.2,762.0,724.5,527.59
2018,10,16,12,15,979.0,76.5,1.05,29.3,755.0,747.38,544.86
2018,10,16,12,30,977.0,76.0,1.2,29.4,748.0,766.97,559.27
2018,10,16,12,45,972.0,75.5,1.3,29.5,732.5,781.05,569.61
2018,10,16,13,0,967.0,75.0,1.4,29.6,717.0,791.66,577.83
2018,10,16,13,15,960.0,74.5,1.5,29.55,694.0,797.29,583.27
2018,10,16,13,30,953.0,74.0,1.6,29.5,671.0,799.41,586.56
2018,10,16,13,45,942.5,73.0,1.7,29.5,640.5,794.9,585.46
2018,10,16,14,0,932.0,72.0,1.8,29.5,610.0,786.98,582.21
2018,10,16,14,15,918.5,70.0,1.9,29.3,572.5,772.38,574.97
2018,10,16,14,30,905.0,68.0,2.0,29.1,535.0,754.66,565.6
2018,10,16,14,45,885.5,66.5,2.05,28.9,492.5,730.24,551.16
2018,10,16,15,0,866.0,65.0,2.1,28.7,450.0,703.29,534.78
2018,10,16,15,15,839.5,62.0,2.1,28.7,402.5,667.35,511.0
2018,10,16,15,30,813.0,59.0,2.1,28.7,355.0,634.94,489.28
2018,10,16,15,45,772.5,55.5,2.05,27.8,304.5,585.98,455.34
2018,10,16,16,0,732.0,52.0,2.0,26.9,254.0,536.6,419.28
2018,10,16,16,15,612.5,50.5,1.75,25.55,196.5,446.89,350.54
2018,10,16,16,30,493.0,49.0,1.5,24.2,139.0,359.68,281.14
2018,10,16,16,45,342.5,38.5,1.3,22.9,91.5,252.16,193.56
2018,10,16,17,0,192.0,28.0,1.1,21.6,44.0,153.15,101.45
2018,10,16,17,15,120.5,17.0,1.1,20.9,24.5,69.62,0.0
2018,10,16,17,30,49.0,6.0,1.1,20.2,5.0,0.0,0.0
2018,10,16,17,45,24.5,3.0,1.1,19.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,17,6,15,86.5,9.0,0.4,15.15,12.5,8.58,0.0
2018,10,17,6,30,173.0,18.0,0.4,15.5,25.0,17.16,0.0
2018,10,17,6,45,284.5,29.5,0.45,15.85,60.5,23.84,13.34
2018,10,17,7,0,396.0,41.0,0.5,16.2,96.0,32.1,22.19
2018,10,17,7,15,519.0,46.5,0.65,16.9,149.5,34.66,24.88
2018,10,17,7,30,642.0,52.0,0.8,17.6,203.0,40.93,30.56
2018,10,17,7,45,653.5,61.0,0.9,18.3,245.0,42.56,32.0
2018,10,17,8,0,665.0,70.0,1.0,19.0,287.0,47.48,36.2
2018,10,17,8,15,734.5,69.5,1.05,20.1,342.5,49.89,38.06
2018,10,17,8,30,804.0,69.0,1.1,21.2,398.0,92.74,46.69
2018,10,17,8,45,833.5,70.5,1.1,22.25,444.0,142.12,75.6
2018,10,17,9,0,863.0,72.0,1.1,23.3,490.0,199.57,118.46
2018,10,17,9,15,879.5,73.5,1.1,24.05,529.0,250.48,160.29
2018,10,17,9,30,896.0,75.0,1.1,24.8,568.0,301.86,203.67
2018,10,17,9,45,908.0,76.0,1.05,25.55,600.5,351.64,245.64
2018,10,17,10,0,920.0,77.0,1.0,26.3,633.0,400.98,286.27
2018,10,17,10,15,927.5,78.0,1.05,26.7,658.0,447.83,324.74
2018,10,17,10,30,935.0,79.0,1.1,27.1,683.0,493.39,361.17
2018,10,17,10,45,940.0,80.0,1.15,27.5,701.0,536.23,394.61
2018,10,17,11,0,945.0,81.0,1.2,27.9,719.0,577.17,425.75
2018,10,17,11,15,947.5,81.5,1.3,28.1,729.0,614.15,454.05
2018,10,17,11,30,950.0,82.0,1.4,28.3,739.0,648.69,480.09
2018,10,17,11,45,950.5,82.0,1.5,28.5,740.5,678.9,502.71
2018,10,17,12,0,951.0,82.0,1.6,28.7,742.0,706.25,523.04
2018,10,17,12,15,949.0,81.5,1.65,28.75,735.0,728.44,539.51
2018,10,17,12,30,947.0,81.0,1.7,28.8,728.0,747.45,552.71
2018,10,17,12,45,942.0,81.0,1.8,28.85,713.0,761.6,563.17
2018,10,17,13,0,937.0,81.0,1.9,28.9,698.0,772.38,571.54
2018,10,17,13,15,930.0,80.0,1.9,28.8,675.5,777.24,575.62
2018,10,17,13,30,923.0,79.0,1.9,28.7,653.0,778.69,577.61
2018,10,17,13,45,913.0,77.5,1.95,28.55,623.0,773.98,576.11
2018,10,17,14,0,903.0,76.0,2.0,28.4,593.0,765.97,572.53
2018,10,17,14,15,889.0,74.5,2.05,28.15,556.5,751.81,565.06
2018,10,17,14,30,875.0,73.0,2.1,27.9,520.0,734.65,555.57
2018,10,17,14,45,855.0,70.5,2.1,27.65,477.5,709.16,539.86
2018,10,17,15,0,835.0,68.0,2.1,27.4,435.0,686.52,526.05
2018,10,17,15,15,807.5,65.0,2.1,27.4,388.5,650.59,501.93
2018,10,17,15,30,780.0,62.0,2.1,27.4,342.0,612.95,475.94
2018,10,17,15,45,703.0,61.5,2.05,26.45,286.5,544.99,427.08
2018,10,17,16,0,626.0,61.0,2.0,25.5,231.0,482.66,380.47
2018,10,17,16,15,452.5,59.0,1.8,24.3,168.5,360.9,285.82
2018,10,17,16,30,279.0,57.0,1.6,23.1,106.0,246.53,193.9
2018,10,17,16,45,181.0,41.5,1.4,21.95,69.5,169.26,129.38
2018,10,17,17,0,83.0,26.0,1.2,20.8,33.0,85.14,51.83
2018,10,17,17,15,45.0,13.5,1.15,20.0,17.0,32.63,0.0
2018,10,17,17,30,7.0,1.0,1.1,19.2,1.0,0.0,0.0
2018,10,17,17,45,3.5,0.5,1.05,18.4,0.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,6,15,100.0,9.0,0.95,14.1,13.0,0.0,0.0
2018,10,18,6,30,200.0,18.0,1.0,14.6,26.0,17.16,0.0
2018,10,18,6,45,269.0,28.0,1.0,15.05,55.0,22.54,12.0
2018,10,18,7,0,338.0,38.0,1.0,15.5,84.0,29.41,19.86
2018,10,18,7,15,388.5,50.0,1.2,16.2,124.0,37.72,27.58
2018,10,18,7,30,439.0,62.0,1.4,16.9,164.0,45.61,34.73
2018,10,18,7,45,491.5,74.5,1.6,17.6,213.0,53.56,41.75
2018,10,18,8,0,544.0,87.0,1.8,18.3,262.0,61.15,48.27
2018,10,18,8,15,673.5,77.5,1.8,19.25,328.0,51.18,39.31
2018,10,18,8,30,803.0,68.0,1.8,20.2,394.0,89.57,45.21
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,138.46,73.37
2018,10,18,9,0,864.0,70.0,1.8,22.1,486.0,195.51,116.03
2018,10,18,9,15,880.0,72.0,1.8,23.0,524.5,246.64,158.33
2018,10,18,9,30,896.0,74.0,1.8,23.9,563.0,298.2,202.26
2018,10,18,9,45,907.5,75.5,1.85,24.8,595.5,348.14,245.03
2018,10,18,10,0,919.0,77.0,1.9,25.7,628.0,397.61,286.61
2018,10,18,10,15,927.5,78.0,1.85,26.2,654.0,444.73,325.59
2018,10,18,10,30,936.0,79.0,1.8,26.7,680.0,490.65,362.45
2018,10,18,10,45,941.5,80.0,1.75,27.2,698.0,533.69,396.03
2018,10,18,11,0,947.0,81.0,1.7,27.7,716.0,574.86,427.16
2018,10,18,11,15,949.5,81.5,1.6,28.0,726.0,611.84,454.42
2018,10,18,11,30,952.0,82.0,1.5,28.3,736.0,646.37,479.11
2018,10,18,11,45,952.5,82.0,1.45,28.6,737.5,676.57,500.48
2018,10,18,12,0,953.0,82.0,1.4,28.9,739.0,703.92,519.39
2018,10,18,12,15,951.0,81.5,1.35,29.05,732.0,726.1,534.74
2018,10,18,12,30,949.0,81.0,1.3,29.2,725.0,745.1,546.83
2018,10,18,12,45,944.5,80.5,1.2,29.35,710.0,759.07,554.93
2018,10,18,13,0,940.0,80.0,1.1,29.5,695.0,769.67,560.84
2018,10,18,13,15,933.0,79.5,1.05,29.45,672.5,775.07,564.44
2018,10,18,13,30,926.0,79.0,1.0,29.4,650.0,777.06,565.98
2018,10,18,13,45,916.0,77.5,0.9,29.4,620.0,772.36,562.51
2018,10,18,14,0,906.0,76.0,0.8,29.4,590.0,764.35,557.03
2018,10,18,14,15,891.5,74.0,0.8,29.2,553.0,749.25,548.81
2018,10,18,14,30,877.0,72.0,0.8,29.0,516.0,731.15,538.7
2018,10,18,14,45,857.0,69.5,0.75,28.8,473.5,705.68,522.98
2018,10,18,15,0,837.0,67.0,0.7,28.6,431.0,683.02,509.08
2018,10,18,15,15,809.0,64.0,0.7,28.6,384.5,646.8,485.84
2018,10,18,15,30,781.0,61.0,0.7,28.6,338.0,608.91,460.64
