Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,15,45,719.5,59.0,0.75,27.7,285.0,549.41,420.36
2018,10,18,16,0,658.0,57.0,0.8,26.8,232.0,490.51,378.54
2018,10,18,16,15,530.0,54.5,0.85,25.5,176.5,398.56,309.88
2018,10,18,16,30,402.0,52.0,0.9,24.2,121.0,308.42,239.37
2018,10,18,16,45,290.5,38.5,0.9,22.95,79.5,222.2,168.5
2018,10,18,17,0,179.0,25.0,0.9,21.7,38.0,138.06,80.45
2018,10,18,17,15,101.0,13.5,0.95,20.9,19.5,56.8,0.0
2018,10,18,17,30,23.0,2.0,1.0,20.1,1.0,0.0,0.0
2018,10,18,17,45,11.5,1.0,1.0,19.35,0.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,6,15,39.5,7.5,1.05,15.4,9.0,0.0,0.0
2018,10,19,6,30,79.0,15.0,1.0,15.9,18.0,14.3,0.0
2018,10,19,6,45,217.0,28.5,0.95,16.45,53.5,22.35,11.36
2018,10,19,7,0,355.0,42.0,0.9,17.0,89.0,33.41,23.09
2018,10,19,7,15,479.5,48.0,1.1,17.85,140.5,36.27,26.09
2018,10,19,7,30,604.0,54.0,1.3,18.7,192.0,39.26,28.9
2018,10,19,7,45,588.0,68.0,1.55,19.55,228.0,48.51,36.99
2018,10,19,8,0,572.0,82.0,1.8,20.4,264.0,57.3,44.51
2018,10,19,8,15,625.5,86.5,1.85,21.35,314.0,58.22,45.06
2018,10,19,8,30,679.0,91.0,1.9,22.3,364.0,94.66,53.35
2018,10,19,8,45,760.0,83.5,1.95,23.25,420.5,140.47,77.67
2018,10,19,9,0,841.0,76.0,2.0,24.2,477.0,188.64,110.6
2018,10,19,9,15,859.5,77.5,2.05,25.05,516.0,238.97,151.79
2018,10,19,9,30,878.0,79.0,2.1,25.9,555.0,294.93,198.71
2018,10,19,9,45,892.5,80.0,2.15,26.75,588.0,344.48,240.82
2018,10,19,10,0,907.0,81.0,2.2,27.6,621.0,393.85,282.09
2018,10,19,10,15,915.5,82.0,2.2,28.15,646.5,440.4,320.59
2018,10,19,10,30,924.0,83.0,2.2,28.7,672.0,485.77,357.08
2018,10,19,10,45,929.5,84.0,2.2,29.25,690.0,528.31,390.42
2018,10,19,11,0,935.0,85.0,2.2,29.8,708.0,569.0,421.42
2018,10,19,11,15,938.0,85.0,2.15,30.15,717.5,605.34,448.62
2018,10,19,11,30,941.0,85.0,2.1,30.5,727.0,639.29,473.4
2018,10,19,11,45,941.5,85.0,2.0,30.85,728.5,669.15,494.44
2018,10,19,12,0,942.0,85.0,1.9,31.2,730.0,696.18,512.99
2018,10,19,12,15,939.0,85.0,1.75,31.35,723.0,717.95,527.56
2018,10,19,12,30,936.0,85.0,1.6,31.5,716.0,736.54,539.1
2018,10,19,12,45,930.0,85.5,1.45,31.6,701.0,750.31,546.94
2018,10,19,13,0,924.0,86.0,1.3,31.7,686.0,760.75,552.54
2018,10,19,13,15,917.0,85.0,1.2,31.65,663.5,765.53,555.28
2018,10,19,13,30,910.0,84.0,1.1,31.6,641.0,766.95,555.94
2018,10,19,13,45,899.5,82.5,0.95,31.5,611.0,761.93,551.97
2018,10,19,14,0,889.0,81.0,0.8,31.4,581.0,753.66,545.94
2018,10,19,14,15,873.5,79.0,0.8,31.2,544.0,738.03,537.39
2018,10,19,14,30,858.0,77.0,0.8,31.0,507.0,724.55,530.37
2018,10,19,14,45,837.0,74.0,0.75,30.75,464.5,698.25,514.22
2018,10,19,15,0,816.0,71.0,0.7,30.5,422.0,669.49,496.36
2018,10,19,15,15,786.5,67.5,0.7,30.5,375.5,632.14,472.43
2018,10,19,15,30,757.0,64.0,0.7,30.5,329.0,593.22,446.13
2018,10,19,15,45,701.0,61.0,0.75,29.45,278.0,536.78,408.32
2018,10,19,16,0,645.0,58.0,0.8,28.4,227.0,484.9,371.72
2018,10,19,16,15,490.5,56.0,0.85,27.15,168.5,375.19,289.94
2018,10,19,16,30,336.0,54.0,0.9,25.9,110.0,271.57,209.22
2018,10,19,16,45,244.5,40.0,0.95,24.65,73.5,198.76,148.86
2018,10,19,17,0,153.0,26.0,1.0,23.4,37.0,125.71,64.99
2018,10,19,17,15,86.5,14.5,1.05,22.7,19.5,51.09,0.0
2018,10,19,17,30,20.0,3.0,1.1,22.0,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.15,21.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,6,15,21.0,6.5,1.05,16.35,7.0,0.0,0.0
2018,10,20,6,30,42.0,13.0,1.0,16.9,14.0,12.39,0.0
2018,10,20,6,45,162.5,28.0,0.95,17.4,47.0,21.96,10.51
2018,10,20,7,0,283.0,43.0,0.9,17.9,80.0,33.2,22.74
2018,10,20,7,15,425.5,49.0,1.1,18.85,131.5,37.27,26.81
2018,10,20,7,30,568.0,55.0,1.3,19.8,183.0,40.21,29.57
2018,10,20,7,45,517.5,74.0,1.5,20.75,211.5,53.69,41.3
2018,10,20,8,0,467.0,93.0,1.7,21.7,240.0,66.04,51.82
2018,10,20,8,15,562.0,93.5,1.7,22.7,298.0,63.92,49.7
2018,10,20,8,30,657.0,94.0,1.7,23.7,356.0,94.05,53.94
2018,10,20,8,45,754.5,83.5,1.7,24.7,416.0,137.68,75.47
2018,10,20,9,0,852.0,73.0,1.7,25.7,476.0,185.28,106.7
2018,10,20,9,15,869.0,75.0,1.65,26.65,514.5,241.37,151.83
2018,10,20,9,30,886.0,77.0,1.6,27.6,553.0,292.48,194.42
2018,10,20,9,45,897.5,78.5,1.5,28.55,585.5,341.81,235.67
2018,10,20,10,0,909.0,80.0,1.4,29.5,618.0,390.66,275.6
2018,10,20,10,15,917.5,81.0,1.35,29.9,643.0,437.21,313.42
2018,10,20,10,30,926.0,82.0,1.3,30.3,668.0,482.55,349.18
2018,10,20,10,45,931.5,83.0,1.2,30.7,686.0,525.07,381.5
2018,10,20,11,0,937.0,84.0,1.1,31.1,704.0,565.74,411.32
2018,10,20,11,15,939.5,83.5,1.1,31.3,713.0,601.31,437.7
2018,10,20,11,30,942.0,83.0,1.1,31.5,722.0,634.43,461.75
2018,10,20,11,45,942.0,83.5,1.1,31.65,723.5,664.41,483.21
2018,10,20,12,0,942.0,84.0,1.1,31.8,725.0,691.55,502.34
2018,10,20,12,15,940.0,83.5,1.1,31.75,718.0,713.41,518.1
2018,10,20,12,30,938.0,83.0,1.1,31.7,711.0,732.12,531.23
2018,10,20,12,45,934.0,82.0,1.15,31.7,696.0,745.68,540.89
2018,10,20,13,0,930.0,81.0,1.2,31.7,681.0,755.93,548.54
2018,10,20,13,15,922.5,80.5,1.25,31.55,658.5,760.84,553.19
2018,10,20,13,30,915.0,80.0,1.3,31.4,636.0,762.39,555.83
2018,10,20,13,45,904.0,78.5,1.35,31.25,605.5,756.95,553.99
2018,10,20,14,0,893.0,77.0,1.4,31.1,575.0,748.25,550.15
2018,10,20,14,15,878.0,75.0,1.4,30.85,538.5,732.92,541.68
2018,10,20,14,30,863.0,73.0,1.4,30.6,502.0,714.66,531.29
2018,10,20,14,45,841.5,71.0,1.45,30.35,460.0,694.18,519.76
2018,10,20,15,0,820.0,69.0,1.5,30.1,418.0,666.27,502.88
2018,10,20,15,15,790.5,65.5,1.5,30.1,371.5,628.96,478.18
2018,10,20,15,30,761.0,62.0,1.5,30.1,325.0,590.07,450.97
2018,10,20,15,45,711.0,58.5,1.45,29.1,275.0,537.0,413.72
2018,10,20,16,0,661.0,55.0,1.4,28.1,225.0,484.04,374.84
2018,10,20,16,15,548.0,51.0,1.3,26.85,171.5,399.88,310.39
2018,10,20,16,30,435.0,47.0,1.2,25.6,118.0,317.04,244.41
2018,10,20,16,45,299.0,35.5,1.1,24.3,76.5,220.6,164.68
2018,10,20,17,0,163.0,24.0,1.0,23.0,35.0,125.46,54.95
2018,10,20,17,15,91.0,13.5,1.0,22.4,18.5,51.72,0.0
2018,10,20,17,30,19.0,3.0,1.0,21.8,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.05,21.15,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,21,6,15,26.0,4.5,0.75,15.5,5.5,0.0,0.0
2018,10,21,6,30,52.0,9.0,0.7,15.9,11.0,8.58,0.0
2018,10,21,6,45,101.0,21.0,0.65,16.3,31.5,16.29,5.95
2018,10,21,7,0,150.0,33.0,0.6,16.7,52.0,25.14,15.93
2018,10,21,7,15,290.5,42.0,0.7,17.3,99.5,31.01,21.53
2018,10,21,7,30,431.0,51.0,0.8,17.9,147.0,36.71,26.76
2018,10,21,7,45,230.5,82.0,0.9,18.5,134.5,63.82,50.56
2018,10,21,8,0,30.0,113.0,1.0,19.1,122.0,94.19,76.75
2018,10,21,8,15,234.0,119.0,1.1,20.0,210.0,88.9,71.78
2018,10,21,8,30,438.0,125.0,1.2,20.9,298.0,107.13,71.66
2018,10,21,8,45,633.0,100.5,1.3,21.8,381.0,132.56,77.35
2018,10,21,9,0,828.0,76.0,1.4,22.7,464.0,181.59,105.96
2018,10,21,9,15,851.5,76.5,1.45,23.6,504.0,231.18,146.07
2018,10,21,9,30,875.0,77.0,1.5,24.5,544.0,286.88,192.51
2018,10,21,9,45,886.0,79.0,1.55,25.4,576.0,335.86,234.22
2018,10,21,10,0,897.0,81.0,1.6,26.3,608.0,384.36,274.87
2018,10,21,10,15,905.5,82.0,1.65,26.7,633.0,430.29,313.2
2018,10,21,10,30,914.0,83.0,1.7,27.1,658.0,475.05,349.65
2018,10,21,10,45,918.5,84.0,1.7,27.55,675.0,516.53,382.48
2018,10,21,11,0,923.0,85.0,1.7,28.0,692.0,556.14,412.95
2018,10,21,11,15,925.5,85.5,1.7,28.3,701.5,592.11,440.26
2018,10,21,11,30,928.0,86.0,1.7,28.6,711.0,625.7,465.2
2018,10,21,11,45,928.0,86.5,1.75,28.9,712.5,655.25,487.08
2018,10,21,12,0,928.0,87.0,1.8,29.2,714.0,682.01,506.63
2018,10,21,12,15,923.5,87.5,1.85,29.25,706.5,702.9,522.38
2018,10,21,12,30,919.0,88.0,1.9,29.3,699.0,720.63,535.82
2018,10,21,12,45,910.0,89.0,1.95,29.35,683.0,732.54,544.46
2018,10,21,13,0,901.0,90.0,2.0,29.4,667.0,741.12,550.97
2018,10,21,13,15,893.0,89.5,2.05,29.3,644.5,745.52,555.14
2018,10,21,13,30,885.0,89.0,2.1,29.2,622.0,746.66,557.26
2018,10,21,13,45,873.5,87.0,2.2,29.1,592.0,740.39,554.78
2018,10,21,14,0,862.0,85.0,2.3,29.0,562.0,735.63,553.47
2018,10,21,14,15,846.0,83.0,2.35,28.7,526.0,720.11,544.88
2018,10,21,14,30,830.0,81.0,2.4,28.4,490.0,701.71,534.31
2018,10,21,14,45,808.0,78.0,2.5,28.1,448.0,675.19,518.13
2018,10,21,15,0,786.0,75.0,2.6,27.8,406.0,646.33,499.98
2018,10,21,15,15,749.0,72.0,2.6,27.8,359.0,605.29,470.96
2018,10,21,15,30,712.0,69.0,2.6,27.8,312.0,563.02,440.02
2018,10,21,15,45,648.5,65.0,2.55,26.75,260.5,506.11,398.41
2018,10,21,16,0,585.0,61.0,2.5,25.7,209.0,447.05,353.46
2018,10,21,16,15,442.0,57.0,2.2,24.45,154.5,344.34,272.24
2018,10,21,16,30,299.0,53.0,1.9,23.2,100.0,248.14,193.82
2018,10,21,16,45,177.5,37.0,1.6,22.0,62.0,159.78,119.11
2018,10,21,17,0,56.0,21.0,1.3,20.8,24.0,61.27,17.78
2018,10,21,17,15,28.0,10.5,1.25,20.1,12.0,21.85,0.0
2018,10,21,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,6,15,50.5,5.5,1.0,12.35,7.0,0.0,0.0
2018,10,22,6,30,101.0,11.0,1.1,12.9,14.0,10.48,0.0
2018,10,22,6,45,132.0,15.0,1.2,13.4,26.5,11.1,1.94
2018,10,22,7,0,163.0,19.0,1.3,13.9,39.0,13.4,5.93
2018,10,22,7,15,134.5,24.5,1.35,14.4,46.0,18.02,10.31
2018,10,22,7,30,106.0,30.0,1.4,14.9,53.0,21.5,13.56
2018,10,22,7,45,53.0,38.5,1.5,15.45,50.0,34.03,24.78
2018,10,22,8,0,0.0,47.0,1.6,16.0,47.0,43.66,33.29
2018,10,22,8,15,0.0,67.5,1.6,16.75,67.5,62.8,50.0
2018,10,22,8,30,0.0,88.0,1.6,17.5,88.0,80.81,62.34
2018,10,22,8,45,11.0,128.5,1.65,18.2,133.5,116.22,90.7
2018,10,22,9,0,22.0,169.0,1.7,18.9,179.0,152.53,119.1
2018,10,22,9,15,62.5,191.0,1.75,19.7,223.5,176.16,135.72
2018,10,22,9,30,103.0,213.0,1.8,20.5,268.0,205.13,156.92
2018,10,22,9,45,247.5,214.0,1.85,21.3,356.0,253.19,190.67
2018,10,22,10,0,392.0,215.0,1.9,22.1,444.0,316.17,237.18
2018,10,22,10,15,646.0,151.0,1.9,22.7,546.5,381.76,285.46
2018,10,22,10,30,900.0,87.0,1.9,23.3,649.0,469.45,351.5
2018,10,22,10,45,913.0,85.0,1.9,23.9,668.5,511.6,384.97
2018,10,22,11,0,926.0,83.0,1.9,24.5,688.0,552.45,416.76
2018,10,22,11,15,929.0,84.0,1.9,25.0,698.0,589.17,444.82
2018,10,22,11,30,932.0,85.0,1.9,25.5,708.0,623.56,470.45
2018,10,22,11,45,932.5,85.0,1.9,26.0,709.5,652.96,491.96
2018,10,22,12,0,933.0,85.0,1.9,26.5,711.0,679.57,511.05
2018,10,22,12,15,931.0,84.5,1.9,26.75,704.0,701.14,526.79
2018,10,22,12,30,929.0,84.0,1.9,27.0,697.0,719.59,540.17
2018,10,22,12,45,925.0,83.5,1.95,27.25,682.5,733.48,549.85
2018,10,22,13,0,921.0,83.0,2.0,27.5,668.0,744.1,557.37
2018,10,22,13,15,913.5,81.5,2.05,27.45,645.0,747.85,560.99
2018,10,22,13,30,906.0,80.0,2.1,27.4,622.0,748.24,562.51
2018,10,22,13,45,895.0,78.5,2.2,27.3,592.0,742.79,560.6
2018,10,22,14,0,884.0,77.0,2.3,27.2,562.0,734.14,556.57
2018,10,22,14,15,868.5,75.0,2.4,26.95,525.5,718.57,548.08
2018,10,22,14,30,853.0,73.0,2.5,26.7,489.0,700.12,537.53
2018,10,22,14,45,831.0,71.0,2.55,26.4,447.5,679.49,525.13
2018,10,22,15,0,809.0,69.0,2.6,26.1,406.0,651.54,507.25
2018,10,22,15,15,778.5,65.5,2.6,26.1,359.5,613.99,480.78
2018,10,22,15,30,748.0,62.0,2.6,26.1,313.0,574.95,452.04
2018,10,22,15,45,649.0,62.0,2.8,25.0,256.0,499.82,396.89
2018,10,22,16,0,550.0,62.0,3.0,23.9,199.0,424.88,339.41
2018,10,22,16,15,504.0,52.5,2.9,22.8,156.5,372.11,296.62
2018,10,22,16,30,458.0,43.0,2.8,21.7,114.0,320.83,252.5
2018,10,22,16,45,317.0,32.5,2.75,20.6,73.0,223.66,167.92
2018,10,22,17,0,176.0,22.0,2.7,19.5,32.0,124.99,23.62
2018,10,22,17,15,88.0,11.0,2.7,18.8,16.0,47.38,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,6,15,19.5,3.0,1.55,11.45,3.5,0.0,0.0
2018,10,23,6,30,39.0,6.0,1.6,11.8,7.0,5.72,0.0
2018,10,23,6,45,115.0,15.5,1.7,12.15,27.5,11.98,2.03
2018,10,23,7,0,191.0,25.0,1.8,12.5,48.0,18.4,10.27
2018,10,23,7,15,138.0,31.5,1.75,13.1,52.0,23.32,15.05
2018,10,23,7,30,85.0,38.0,1.7,13.7,56.0,30.92,22.03
2018,10,23,7,45,49.0,56.5,1.7,14.3,67.5,48.48,37.78
2018,10,23,8,0,13.0,75.0,1.7,14.9,79.0,68.56,55.53
2018,10,23,8,15,77.0,111.0,1.65,15.7,140.5,89.12,73.33
2018,10,23,8,30,141.0,147.0,1.6,16.5,202.0,121.18,92.79
2018,10,23,8,45,273.5,153.5,1.6,17.3,274.5,143.34,102.66
2018,10,23,9,0,406.0,160.0,1.6,18.1,347.0,179.81,124.75
2018,10,23,9,15,626.0,122.0,1.6,18.95,438.0,215.95,145.26
2018,10,23,9,30,846.0,84.0,1.6,19.8,529.0,275.34,187.54
2018,10,23,9,45,864.5,84.0,1.6,20.6,562.0,323.7,229.29
2018,10,23,10,0,883.0,84.0,1.6,21.4,595.0,376.18,273.6
2018,10,23,10,15,874.5,91.0,1.65,22.05,615.0,420.12,311.1
2018,10,23,10,30,866.0,98.0,1.7,22.7,635.0,459.1,343.75
2018,10,23,10,45,830.5,112.0,1.7,23.35,638.5,492.7,371.16
2018,10,23,11,0,795.0,126.0,1.7,24.0,642.0,521.82,394.13
2018,10,23,11,15,780.5,133.0,1.8,24.35,645.5,551.31,417.46
2018,10,23,11,30,766.0,140.0,1.9,24.7,649.0,577.05,437.49
2018,10,23,11,45,717.5,157.5,2.0,25.0,635.0,590.83,448.23
2018,10,23,12,0,669.0,175.0,2.1,25.3,621.0,600.03,455.33
2018,10,23,12,15,685.0,167.5,2.3,25.35,620.0,622.61,473.61
2018,10,23,12,30,701.0,160.0,2.5,25.4,619.0,643.37,490.41
2018,10,23,12,45,736.0,144.5,2.65,25.4,617.0,666.96,509.42
2018,10,23,13,0,771.0,129.0,2.8,25.4,615.0,688.37,526.87
2018,10,23,13,15,688.0,149.5,2.9,25.2,572.0,661.67,508.23
2018,10,23,13,30,605.0,170.0,3.0,25.0,529.0,630.8,486.51
2018,10,23,13,45,499.5,189.5,3.1,24.8,476.0,576.32,446.98
2018,10,23,14,0,394.0,209.0,3.2,24.6,423.0,514.31,401.16
2018,10,23,14,15,382.5,196.0,3.2,24.3,392.5,493.42,387.19
2018,10,23,14,30,371.0,183.0,3.2,24.0,362.0,471.04,371.7
2018,10,23,14,45,247.0,170.5,3.15,23.7,285.5,369.55,293.35
2018,10,23,15,0,123.0,158.0,3.1,23.4,209.0,259.77,206.48
2018,10,23,15,15,323.5,122.5,3.1,23.4,235.0,373.81,300.46
2018,10,23,15,30,524.0,87.0,3.1,23.4,261.0,460.84,370.32
2018,10,23,15,45,507.0,78.0,2.85,22.65,225.0,428.42,344.69
2018,10,23,16,0,490.0,69.0,2.6,21.9,189.0,395.02,317.61
2018,10,23,16,15,355.0,60.0,2.25,20.95,136.5,292.41,234.14
2018,10,23,16,30,220.0,51.0,1.9,20.0,84.0,201.91,158.59
2018,10,23,16,45,133.0,35.5,1.55,19.05,53.0,124.67,91.39
2018,10,23,17,0,46.0,20.0,1.2,18.1,22.0,48.67,0.0
2018,10,23,17,15,23.0,10.0,1.2,17.45,11.0,19.09,0.0
2018,10,23,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,6,15,67.0,6.5,0.7,12.2,8.0,0.0,0.0
2018,10,24,6,30,134.0,13.0,0.6,12.7,16.0,12.39,0.0
2018,10,24,6,45,220.0,24.5,0.55,13.25,44.0,20.16,6.1
2018,10,24,7,0,306.0,36.0,0.5,13.8,72.0,28.62,18.92
2018,10,24,7,15,359.5,48.5,0.55,14.6,110.0,37.55,27.46
2018,10,24,7,30,413.0,61.0,0.6,15.4,148.0,46.05,35.26
2018,10,24,7,45,459.0,72.0,0.65,16.25,191.5,52.81,41.3
2018,10,24,8,0,505.0,83.0,0.7,17.1,235.0,59.28,46.89
2018,10,24,8,15,605.5,80.5,0.6,18.05,292.0,54.6,42.56
2018,10,24,8,30,706.0,78.0,0.5,19.0,349.0,75.47,42.25
2018,10,24,8,45,779.5,72.5,0.4,19.9,403.0,121.61,64.19
2018,10,24,9,0,853.0,67.0,0.3,20.8,457.0,175.49,100.21
2018,10,24,9,15,873.5,68.0,0.4,21.9,496.0,225.43,139.9
2018,10,24,9,30,894.0,69.0,0.5,23.0,535.0,276.2,182.18
2018,10,24,9,45,902.0,71.5,0.55,24.15,566.0,325.24,223.59
2018,10,24,10,0,910.0,74.0,0.6,25.3,597.0,373.51,263.62
2018,10,24,10,15,917.5,75.5,0.8,25.8,622.0,419.7,302.5
2018,10,24,10,30,925.0,77.0,1.0,26.3,647.0,464.63,339.55
2018,10,24,10,45,929.0,78.0,1.15,26.8,663.5,506.01,372.91
2018,10,24,11,0,933.0,79.0,1.3,27.3,680.0,545.43,404.01
2018,10,24,11,15,935.0,79.5,1.5,27.4,689.0,581.18,432.74
2018,10,24,11,30,937.0,80.0,1.7,27.5,698.0,614.5,459.23
2018,10,24,11,45,936.5,80.0,1.85,27.65,699.0,643.26,481.72
2018,10,24,12,0,936.0,80.0,2.0,27.8,700.0,669.15,501.88
2018,10,24,12,15,933.5,79.5,2.2,27.75,692.5,690.29,519.18
2018,10,24,12,30,931.0,79.0,2.4,27.7,685.0,708.29,534.14
2018,10,24,12,45,926.0,78.0,2.55,27.65,669.5,720.85,544.39
2018,10,24,13,0,921.0,77.0,2.7,27.6,654.0,730.1,552.18
2018,10,24,13,15,912.0,76.0,2.85,27.4,630.5,733.21,556.17
2018,10,24,13,30,903.0,75.0,3.0,27.2,607.0,732.97,557.96
2018,10,24,13,45,891.0,73.5,3.2,27.05,576.5,726.74,555.75
2018,10,24,14,0,879.0,72.0,3.4,26.9,546.0,717.32,551.34
2018,10,24,14,15,862.5,70.5,3.4,26.7,510.0,701.65,541.78
2018,10,24,14,30,846.0,69.0,3.4,26.5,474.0,683.16,530.22
2018,10,24,14,45,823.0,66.5,3.45,26.25,432.0,661.32,516.41
2018,10,24,15,0,800.0,64.0,3.5,26.0,390.0,632.35,497.14
2018,10,24,15,15,769.0,61.0,3.5,26.0,344.5,595.48,470.34
2018,10,24,15,30,738.0,58.0,3.5,26.0,299.0,557.21,441.5
2018,10,24,15,45,592.5,63.0,3.15,25.2,237.0,460.85,367.01
2018,10,24,16,0,447.0,68.0,2.8,24.4,175.0,366.49,292.1
2018,10,24,16,15,364.0,58.0,2.4,23.3,132.0,293.41,232.77
2018,10,24,16,30,281.0,48.0,2.0,22.2,89.0,228.94,178.3
2018,10,24,16,45,213.0,33.5,1.6,21.15,57.5,171.21,124.21
2018,10,24,17,0,145.0,19.0,1.2,20.1,26.0,103.23,0.0
2018,10,24,17,15,72.5,9.5,1.2,19.55,13.0,38.92,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.5,0.8,13.4,7.5,0.0,0.0
2018,10,25,6,30,127.0,13.0,0.9,13.7,15.0,12.39,0.0
2018,10,25,6,45,287.0,22.5,1.0,14.05,49.0,18.39,3.69
2018,10,25,7,0,447.0,32.0,1.1,14.4,83.0,25.17,15.79
2018,10,25,7,15,536.0,38.5,1.05,14.95,129.0,31.64,22.17
2018,10,25,7,30,625.0,45.0,1.0,15.5,175.0,35.75,26.11
2018,10,25,7,45,679.0,49.5,0.9,16.05,223.5,37.95,28.18
2018,10,25,8,0,733.0,54.0,0.8,16.6,272.0,40.17,30.13
2018,10,25,8,15,768.5,57.0,0.9,17.5,318.5,41.1,30.81
2018,10,25,8,30,804.0,60.0,1.0,18.4,365.0,66.62,34.18
2018,10,25,8,45,828.0,62.5,1.05,19.3,408.0,120.9,62.54
2018,10,25,9,0,852.0,65.0,1.1,20.2,451.0,171.05,97.52
2018,10,25,9,15,866.0,67.5,1.25,21.25,488.0,220.79,137.71
2018,10,25,9,30,880.0,70.0,1.4,22.3,525.0,270.78,180.2
2018,10,25,9,45,888.0,73.0,1.5,23.3,556.0,319.52,222.25
2018,10,25,10,0,896.0,76.0,1.6,24.3,587.0,367.5,263.13
2018,10,25,10,15,905.0,76.5,1.7,25.0,611.5,412.69,301.27
2018,10,25,10,30,914.0,77.0,1.8,25.7,636.0,456.74,337.54
2018,10,25,10,45,919.5,77.5,1.9,26.4,653.0,497.83,370.65
2018,10,25,11,0,925.0,78.0,2.0,27.1,670.0,537.09,401.47
2018,10,25,11,15,928.0,78.0,2.05,27.5,679.0,572.53,429.04
2018,10,25,11,30,931.0,78.0,2.1,27.9,688.0,605.61,454.25
2018,10,25,11,45,932.0,77.5,2.1,28.25,689.0,634.49,475.8
2018,10,25,12,0,933.0,77.0,2.1,28.6,690.0,660.6,494.96
2018,10,25,12,15,930.0,77.0,2.2,28.75,683.0,681.77,511.28
2018,10,25,12,30,927.0,77.0,2.3,28.9,676.0,699.81,525.25
2018,10,25,12,45,921.0,77.0,2.4,29.1,661.0,712.63,534.98
2018,10,25,13,0,915.0,77.0,2.5,29.3,646.0,722.16,542.14
2018,10,25,13,15,907.5,76.0,2.6,29.3,623.5,726.27,546.12
2018,10,25,13,30,900.0,75.0,2.7,29.3,601.0,727.07,547.98
2018,10,25,13,45,889.0,74.0,2.8,29.3,571.5,722.14,545.97
2018,10,25,14,0,878.0,73.0,2.9,29.3,542.0,714.05,541.88
2018,10,25,14,15,862.5,71.0,2.95,29.1,506.0,698.58,532.84
2018,10,25,14,30,847.0,69.0,3.0,28.9,470.0,680.27,521.78
2018,10,25,14,45,825.0,67.0,3.05,28.7,429.0,659.77,509.06
2018,10,25,15,0,803.0,65.0,3.1,28.5,388.0,632.15,490.93
2018,10,25,15,15,771.5,61.5,3.1,28.5,342.5,594.42,463.66
2018,10,25,15,30,740.0,58.0,3.1,28.5,297.0,555.29,434.56
2018,10,25,15,45,676.5,55.0,2.8,27.5,246.5,496.2,390.09
2018,10,25,16,0,613.0,52.0,2.5,26.5,196.0,442.03,347.55
2018,10,25,16,15,477.5,48.5,2.15,25.2,144.5,346.19,271.34
2018,10,25,16,30,342.0,45.0,1.8,23.9,93.0,256.57,197.74
2018,10,25,16,45,212.5,31.0,1.45,22.55,57.0,166.7,118.07
2018,10,25,17,0,83.0,17.0,1.1,21.2,21.0,71.15,0.0
2018,10,25,17,15,41.5,8.5,1.1,20.6,10.5,25.05,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,6,15,54.5,5.0,0.95,16.1,6.0,0.0,0.0
2018,10,26,6,30,109.0,10.0,0.9,16.5,12.0,9.53,0.0
2018,10,26,6,45,272.0,21.0,0.85,16.9,46.0,17.07,1.35
2018,10,26,7,0,435.0,32.0,0.8,17.3,80.0,25.33,15.6
2018,10,26,7,15,524.5,38.5,0.95,18.25,125.0,29.1,19.6
2018,10,26,7,30,614.0,45.0,1.1,19.2,170.0,35.9,25.78
2018,10,26,7,45,660.0,50.5,1.2,20.15,216.5,38.95,28.52
2018,10,26,8,0,706.0,56.0,1.3,21.1,263.0,41.95,31.07
2018,10,26,8,15,748.5,58.5,1.3,22.1,310.5,42.41,31.31
2018,10,26,8,30,791.0,61.0,1.3,23.1,358.0,64.61,33.4
2018,10,26,8,45,815.5,63.0,1.3,24.05,400.5,111.99,55.15
2018,10,26,9,0,840.0,65.0,1.3,25.0,443.0,166.73,92.89
2018,10,26,9,15,853.5,68.0,1.35,25.85,479.5,216.09,131.94
2018,10,26,9,30,867.0,71.0,1.4,26.7,516.0,265.67,173.33
2018,10,26,9,45,851.0,80.5,1.45,27.55,539.5,308.2,210.63
2018,10,26,10,0,835.0,90.0,1.5,28.4,563.0,352.86,248.77
2018,10,26,10,15,782.0,112.0,1.55,28.9,570.0,392.22,282.64
2018,10,26,10,30,729.0,134.0,1.6,29.4,577.0,422.98,308.78
2018,10,26,10,45,766.0,126.0,1.65,29.85,602.5,465.04,341.62
2018,10,26,11,0,803.0,118.0,1.7,30.3,628.0,509.56,375.51
2018,10,26,11,15,838.5,107.0,1.8,30.55,646.5,548.59,405.53
2018,10,26,11,30,874.0,96.0,1.9,30.8,665.0,587.48,435.05
2018,10,26,11,45,879.5,94.0,1.95,31.05,667.5,616.14,456.56
2018,10,26,12,0,885.0,92.0,2.0,31.3,670.0,642.39,476.07
2018,10,26,12,15,881.0,92.0,2.05,31.3,662.5,662.01,491.15
2018,10,26,12,30,877.0,92.0,2.1,31.3,655.0,678.63,504.02
2018,10,26,12,45,860.5,94.5,2.15,31.35,636.5,686.35,510.44
2018,10,26,13,0,844.0,97.0,2.2,31.4,618.0,693.98,516.67
2018,10,26,13,15,842.5,94.0,2.25,31.25,598.0,700.19,522.38
2018,10,26,13,30,841.0,91.0,2.3,31.1,578.0,703.3,525.86
2018,10,26,13,45,830.5,88.0,2.3,30.95,549.0,696.95,522.65
2018,10,26,14,0,820.0,85.0,2.3,30.8,520.0,687.52,517.48
2018,10,26,14,15,804.5,80.5,2.35,30.55,483.0,669.88,507.1
2018,10,26,14,30,789.0,76.0,2.4,30.3,446.0,649.45,494.72
2018,10,26,14,45,775.5,72.5,2.4,30.05,409.5,628.99,481.95
2018,10,26,15,0,762.0,69.0,2.4,29.8,373.0,606.1,466.7
2018,10,26,15,15,729.0,64.5,2.4,29.8,327.5,567.08,438.7
2018,10,26,15,30,696.0,60.0,2.4,29.8,282.0,526.83,409.01
2018,10,26,15,45,588.0,61.0,2.1,28.75,227.5,450.61,351.53
2018,10,26,16,0,480.0,62.0,1.8,27.7,173.0,374.83,292.68
2018,10,26,16,15,339.5,55.0,1.6,26.5,124.0,273.33,212.57
2018,10,26,16,30,199.0,48.0,1.4,25.3,75.0,185.25,140.76
2018,10,26,16,45,123.0,32.0,1.2,24.15,46.5,114.84,77.87
2018,10,26,17,0,47.0,16.0,1.0,23.0,18.0,35.95,0.0
2018,10,26,17,15,23.5,8.0,1.0,22.45,9.0,7.63,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,27,6,15,43.5,5.0,0.55,17.55,5.5,0.0,0.0
2018,10,27,6,30,87.0,10.0,0.5,17.9,11.0,9.53,0.0
2018,10,27,6,45,239.0,21.5,0.5,18.2,43.0,17.72,0.0
2018,10,27,7,0,391.0,33.0,0.5,18.5,75.0,26.42,16.29
2018,10,27,7,15,485.0,40.5,0.55,19.3,119.5,30.98,21.11
2018,10,27,7,30,579.0,48.0,0.6,20.1,164.0,35.47,25.31
2018,10,27,7,45,588.5,58.0,0.7,20.85,202.5,41.72,30.85
2018,10,27,8,0,598.0,68.0,0.8,21.6,241.0,47.66,35.96
2018,10,27,8,15,628.5,75.5,0.75,22.55,284.5,51.38,39.01
2018,10,27,8,30,659.0,83.0,0.7,23.5,328.0,71.71,42.66
2018,10,27,8,45,697.0,85.5,0.7,24.4,371.5,114.01,61.51
2018,10,27,9,0,735.0,88.0,0.7,25.3,415.0,159.74,91.5
2018,10,27,9,15,790.5,82.0,0.8,26.1,461.0,208.53,127.87
2018,10,27,9,30,846.0,76.0,0.9,26.9,507.0,257.4,166.72
2018,10,27,9,45,862.0,76.5,1.0,27.7,539.0,309.26,209.9
2018,10,27,10,0,878.0,77.0,1.1,28.5,571.0,356.35,249.13
2018,10,27,10,15,882.0,80.0,1.25,28.95,594.0,400.96,286.52
2018,10,27,10,30,886.0,83.0,1.4,29.4,617.0,444.12,321.95
2018,10,27,10,45,902.0,80.5,1.5,29.85,637.5,486.01,355.35
2018,10,27,11,0,918.0,78.0,1.6,30.3,658.0,526.82,387.18
2018,10,27,11,15,921.0,78.5,1.65,30.5,667.0,562.37,414.72
2018,10,27,11,30,924.0,79.0,1.7,30.7,676.0,595.59,440.01
2018,10,27,11,45,907.0,85.5,1.75,30.95,672.5,620.54,458.8
2018,10,27,12,0,890.0,92.0,1.8,31.2,669.0,641.98,474.76
2018,10,27,12,15,903.0,86.0,1.9,31.2,666.5,666.42,493.7
2018,10,27,12,30,916.0,80.0,2.0,31.2,664.0,688.28,510.68
2018,10,27,12,45,909.0,80.5,2.05,31.25,648.5,700.8,520.49
2018,10,27,13,0,902.0,81.0,2.1,31.3,633.0,710.06,527.64
2018,10,27,13,15,894.0,79.5,2.15,31.2,610.5,713.22,530.9
2018,10,27,13,30,886.0,78.0,2.2,31.1,588.0,713.11,532.11
2018,10,27,13,45,874.0,77.0,2.25,31.0,558.5,707.54,529.69
2018,10,27,14,0,862.0,76.0,2.3,30.9,529.0,698.87,525.26
2018,10,27,14,15,846.0,74.0,2.3,30.65,493.5,687.88,519.32
2018,10,27,14,30,830.0,72.0,2.3,30.4,458.0,669.7,508.36
2018,10,27,14,45,807.0,69.5,2.3,30.1,417.0,643.52,491.76
2018,10,27,15,0,784.0,67.0,2.3,29.8,376.0,615.08,472.74
2018,10,27,15,15,742.5,64.0,2.3,29.8,328.5,572.1,441.87
2018,10,27,15,30,701.0,61.0,2.3,29.8,281.0,528.16,409.43
2018,10,27,15,45,638.5,57.0,2.15,28.7,232.5,473.41,368.81
2018,10,27,16,0,576.0,53.0,2.0,27.6,184.0,417.02,325.24
2018,10,27,16,15,493.0,46.0,1.8,26.4,139.0,347.58,269.71
2018,10,27,16,30,410.0,39.0,1.6,25.2,94.0,281.93,214.54
2018,10,27,16,45,275.0,28.0,1.35,23.95,58.0,191.6,128.9
2018,10,27,17,0,140.0,17.0,1.1,22.7,22.0,77.32,0.0
2018,10,27,17,15,70.0,8.5,1.1,22.05,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,15,17.5,4.0,1.45,14.5,4.0,0.0,0.0
2018,10,28,6,30,35.0,8.0,1.7,14.8,8.0,7.63,0.0
2018,10,28,6,45,81.0,22.5,1.9,15.1,29.0,18.62,0.0
2018,10,28,7,0,127.0,37.0,2.1,15.4,50.0,30.17,19.43
2018,10,28,7,15,172.5,53.5,2.3,15.9,81.5,42.9,31.68
2018,10,28,7,30,218.0,70.0,2.5,16.4,113.0,55.24,42.98
2018,10,28,7,45,248.5,86.5,2.65,16.9,148.0,67.15,53.68
2018,10,28,8,0,279.0,103.0,2.8,17.4,183.0,78.66,63.79
2018,10,28,8,15,310.0,118.0,2.9,17.95,220.5,88.76,72.44
2018,10,28,8,30,341.0,133.0,3.0,18.5,258.0,106.89,78.73
2018,10,28,8,45,388.5,142.0,3.05,19.05,300.5,133.18,90.67
2018,10,28,9,0,436.0,151.0,3.1,19.6,343.0,169.97,115.46
2018,10,28,9,15,468.0,157.5,3.15,20.15,380.0,206.55,143.56
2018,10,28,9,30,500.0,164.0,3.2,20.7,417.0,245.83,175.39
2018,10,28,9,45,650.0,133.5,3.25,21.3,483.0,289.27,207.85
2018,10,28,10,0,800.0,103.0,3.3,21.9,549.0,347.44,253.46
2018,10,28,10,15,860.0,88.5,3.35,22.45,587.0,394.11,292.65
2018,10,28,10,30,920.0,74.0,3.4,23.0,625.0,446.66,335.95
2018,10,28,10,45,922.0,76.0,3.45,23.55,641.0,487.52,370.11
2018,10,28,11,0,924.0,78.0,3.5,24.1,657.0,526.34,401.78
2018,10,28,11,15,899.0,87.5,3.6,24.5,657.5,556.03,426.11
2018,10,28,11,30,874.0,97.0,3.7,24.9,658.0,581.77,446.79
2018,10,28,11,45,876.5,96.0,3.75,25.3,659.5,609.54,468.52
2018,10,28,12,0,879.0,95.0,3.8,25.7,661.0,634.77,487.96
2018,10,28,12,15,833.0,109.0,3.85,25.9,641.0,643.58,494.94
2018,10,28,12,30,787.0,123.0,3.9,26.1,621.0,646.89,497.74
2018,10,28,12,45,725.5,139.5,3.95,26.35,590.5,639.68,492.44
2018,10,28,13,0,664.0,156.0,4.0,26.6,560.0,627.57,483.44
2018,10,28,13,15,725.5,129.5,4.0,26.55,556.0,652.0,503.54
2018,10,28,13,30,787.0,103.0,4.0,26.5,552.0,671.73,520.13
2018,10,28,13,45,766.5,101.5,4.05,26.5,520.5,660.08,512.61
