Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,14,0,746.0,100.0,4.1,26.5,489.0,645.57,503.08
2018,10,28,14,15,777.0,85.5,4.05,26.3,466.0,649.69,508.04
2018,10,28,14,30,808.0,71.0,4.0,26.1,443.0,649.9,509.62
2018,10,28,14,45,802.0,67.0,4.0,25.85,408.0,633.73,499.33
2018,10,28,15,0,796.0,63.0,4.0,25.6,373.0,614.87,486.42
2018,10,28,15,15,763.0,60.0,4.0,25.6,328.0,577.31,458.32
2018,10,28,15,30,730.0,57.0,4.0,25.6,283.0,538.45,428.43
2018,10,28,15,45,660.5,54.5,3.8,24.75,233.5,477.4,381.17
2018,10,28,16,0,591.0,52.0,3.6,23.9,184.0,421.94,336.35
2018,10,28,16,15,424.5,47.5,3.2,23.0,130.0,310.45,245.61
2018,10,28,16,30,258.0,43.0,2.8,22.1,76.0,207.02,159.37
2018,10,28,16,45,215.5,30.0,2.35,21.2,49.5,163.67,107.52
2018,10,28,17,0,173.0,17.0,1.9,20.3,23.0,91.08,0.0
2018,10,28,17,15,86.5,8.5,1.9,19.8,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,29,6,15,17.0,3.5,2.45,12.2,3.5,0.0,0.0
2018,10,29,6,30,34.0,7.0,2.6,12.5,7.0,6.67,0.0
2018,10,29,6,45,68.5,21.5,2.75,12.8,26.5,17.81,0.0
2018,10,29,7,0,103.0,36.0,2.9,13.1,46.0,29.37,18.73
2018,10,29,7,15,143.5,53.0,3.15,13.8,76.0,42.47,31.51
2018,10,29,7,30,184.0,70.0,3.4,14.5,106.0,55.16,43.21
2018,10,29,7,45,192.0,88.0,3.65,15.2,134.0,68.08,54.85
2018,10,29,8,0,200.0,106.0,3.9,15.9,162.0,80.54,65.83
2018,10,29,8,15,188.5,121.5,4.15,16.65,181.5,90.8,74.63
2018,10,29,8,30,177.0,137.0,4.4,17.4,201.0,111.09,85.44
2018,10,29,8,45,172.0,159.0,4.65,18.15,227.5,139.29,104.31
2018,10,29,9,0,167.0,181.0,4.9,18.9,254.0,167.3,125.57
2018,10,29,9,15,240.5,192.5,4.95,19.4,307.5,196.53,145.75
2018,10,29,9,30,314.0,204.0,5.0,19.9,361.0,237.86,176.82
2018,10,29,9,45,316.5,216.5,5.0,20.4,383.5,267.5,201.66
2018,10,29,10,0,319.0,229.0,5.0,20.9,406.0,297.05,226.35
2018,10,29,10,15,379.0,224.5,5.0,21.15,443.5,333.18,255.27
2018,10,29,10,30,439.0,220.0,5.0,21.4,481.0,372.38,286.87
2018,10,29,10,45,557.5,188.0,5.0,21.6,529.0,418.74,324.04
2018,10,29,11,0,676.0,156.0,5.0,21.8,577.0,472.8,367.47
2018,10,29,11,15,734.5,139.5,5.0,21.8,603.0,514.76,401.87
2018,10,29,11,30,793.0,123.0,5.0,21.8,629.0,558.94,437.72
2018,10,29,11,45,679.0,161.5,5.0,21.8,595.0,555.66,435.89
2018,10,29,12,0,565.0,200.0,5.0,21.8,561.0,542.77,426.24
2018,10,29,12,15,505.5,217.5,5.0,21.5,538.0,539.37,424.5
2018,10,29,12,30,446.0,235.0,5.0,21.2,515.0,532.09,419.47
2018,10,29,12,45,630.5,172.5,5.0,20.9,558.5,607.0,480.69
2018,10,29,13,0,815.0,110.0,5.0,20.6,602.0,677.69,538.23
2018,10,29,13,15,718.5,132.0,4.95,20.4,554.0,646.83,514.68
2018,10,29,13,30,622.0,154.0,4.9,20.2,506.0,610.5,487.13
2018,10,29,13,45,741.5,116.0,4.9,19.95,514.5,657.54,526.47
2018,10,29,14,0,861.0,78.0,4.9,19.7,523.0,697.62,559.46
2018,10,29,14,15,777.0,89.5,4.9,19.65,470.0,650.92,524.8
2018,10,29,14,30,693.0,101.0,4.9,19.6,417.0,605.31,490.01
2018,10,29,14,45,742.0,83.0,4.85,19.6,393.5,608.73,494.39
2018,10,29,15,0,791.0,65.0,4.8,19.6,370.0,610.68,497.04
2018,10,29,15,15,757.5,61.5,4.8,19.6,324.5,572.44,467.32
2018,10,29,15,30,724.0,58.0,4.8,19.6,279.0,532.9,435.84
2018,10,29,15,45,647.0,55.5,4.55,19.3,228.5,467.77,382.67
2018,10,29,16,0,570.0,53.0,4.3,19.0,178.0,408.93,332.86
2018,10,29,16,15,483.0,45.0,3.75,18.25,132.5,337.02,271.43
2018,10,29,16,30,396.0,37.0,3.2,17.5,87.0,269.28,210.97
2018,10,29,16,45,253.5,26.0,2.7,16.75,52.5,174.08,111.46
2018,10,29,17,0,111.0,15.0,2.2,16.0,18.0,61.94,0.0
2018,10,29,17,15,55.5,7.5,2.05,15.55,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,30,6,15,56.0,5.0,1.6,9.95,5.0,0.0,0.0
2018,10,30,6,30,112.0,10.0,1.7,10.5,10.0,9.53,0.0
2018,10,30,6,45,288.5,19.5,1.8,11.0,42.0,16.26,0.0
2018,10,30,7,0,465.0,29.0,1.9,11.5,74.0,25.39,15.34
2018,10,30,7,15,561.5,35.0,2.2,12.25,120.0,29.1,19.96
2018,10,30,7,30,658.0,41.0,2.5,13.0,166.0,32.88,23.69
2018,10,30,7,45,714.0,45.5,2.75,13.75,215.0,35.23,25.93
2018,10,30,8,0,770.0,50.0,3.0,14.5,264.0,37.6,28.06
2018,10,30,8,15,806.0,52.5,3.15,15.2,311.0,38.27,28.58
2018,10,30,8,30,842.0,55.0,3.3,15.9,358.0,56.8,33.69
2018,10,30,8,45,866.5,57.5,3.45,16.55,402.0,106.59,53.27
2018,10,30,9,0,891.0,60.0,3.6,17.2,446.0,158.05,87.4
2018,10,30,9,15,906.5,61.5,3.7,17.85,483.5,208.61,128.08
2018,10,30,9,30,922.0,63.0,3.8,18.5,521.0,259.46,172.22
2018,10,30,9,45,932.5,65.0,3.9,19.15,553.0,309.48,216.93
2018,10,30,10,0,943.0,67.0,4.0,19.8,585.0,358.87,261.0
2018,10,30,10,15,950.5,68.5,4.05,20.3,610.0,405.9,302.67
2018,10,30,10,30,958.0,70.0,4.1,20.8,635.0,451.6,342.32
2018,10,30,10,45,963.0,70.5,4.15,21.3,652.0,493.72,378.22
2018,10,30,11,0,968.0,71.0,4.2,21.8,669.0,533.88,411.65
2018,10,30,11,15,970.0,71.0,4.2,22.15,678.0,569.86,441.24
2018,10,30,11,30,972.0,71.0,4.2,22.5,687.0,603.31,468.18
2018,10,30,11,45,971.5,70.5,4.25,22.85,687.0,632.14,491.23
2018,10,30,12,0,971.0,70.0,4.3,23.2,687.0,658.0,511.62
2018,10,30,12,15,967.0,70.5,4.35,23.35,679.5,679.66,528.94
2018,10,30,12,30,963.0,71.0,4.4,23.5,672.0,698.07,543.63
2018,10,30,12,45,956.0,72.0,4.45,23.7,657.0,711.74,554.64
2018,10,30,13,0,949.0,73.0,4.5,23.9,642.0,722.02,562.82
2018,10,30,13,15,942.5,72.0,4.5,23.9,619.5,727.08,567.15
2018,10,30,13,30,936.0,71.0,4.5,23.9,597.0,728.76,569.19
2018,10,30,13,45,925.5,69.5,4.55,23.9,567.0,723.77,566.76
2018,10,30,14,0,915.0,68.0,4.6,23.9,537.0,715.51,562.07
2018,10,30,14,15,900.5,66.0,4.55,23.75,501.0,700.76,552.54
2018,10,30,14,30,886.0,64.0,4.5,23.6,465.0,683.04,540.85
2018,10,30,14,45,864.5,61.5,4.45,23.45,423.0,657.29,523.07
2018,10,30,15,0,843.0,59.0,4.4,23.3,381.0,629.19,502.77
2018,10,30,15,15,793.5,57.5,4.4,23.3,331.0,587.25,470.75
2018,10,30,15,30,744.0,56.0,4.4,23.3,281.0,539.76,433.68
2018,10,30,15,45,645.5,55.0,3.75,22.4,226.0,463.61,373.19
2018,10,30,16,0,547.0,54.0,3.1,21.5,171.0,394.94,316.73
2018,10,30,16,15,402.5,47.5,2.65,20.2,122.0,295.24,234.83
2018,10,30,16,30,258.0,41.0,2.2,18.9,73.0,202.86,156.52
2018,10,30,16,45,166.5,26.5,1.8,17.65,43.5,131.76,78.0
2018,10,30,17,0,75.0,12.0,1.4,16.4,14.0,43.36,0.0
2018,10,30,17,15,37.5,6.0,1.35,15.95,7.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.0,1.0,12.6,3.0,0.0,0.0
2018,10,31,6,30,66.0,6.0,1.0,12.9,6.0,5.72,0.0
2018,10,31,6,45,206.0,17.0,0.95,13.2,33.0,13.89,0.0
2018,10,31,7,0,346.0,28.0,0.9,13.5,60.0,22.32,12.45
2018,10,31,7,15,411.0,39.0,1.05,14.5,99.5,30.24,20.72
2018,10,31,7,30,476.0,50.0,1.2,15.5,139.0,37.78,27.74
2018,10,31,7,45,477.0,62.5,1.35,16.5,172.5,46.19,35.3
2018,10,31,8,0,478.0,75.0,1.5,17.5,206.0,54.2,42.32
2018,10,31,8,15,520.5,84.5,1.6,18.35,250.5,59.42,46.75
2018,10,31,8,30,563.0,94.0,1.7,19.2,295.0,71.25,49.42
2018,10,31,8,45,632.5,91.0,1.8,20.05,342.5,105.39,60.22
2018,10,31,9,0,702.0,88.0,1.9,20.9,390.0,146.4,84.7
2018,10,31,9,15,775.0,80.5,1.95,21.6,440.5,194.34,119.74
2018,10,31,9,30,848.0,73.0,2.0,22.3,491.0,248.67,162.83
2018,10,31,9,45,879.5,70.0,2.1,22.95,527.5,296.53,203.73
2018,10,31,10,0,911.0,67.0,2.2,23.6,564.0,345.6,245.74
2018,10,31,10,15,920.0,68.0,2.3,24.0,588.5,391.22,285.31
2018,10,31,10,30,929.0,69.0,2.4,24.4,613.0,435.68,323.14
2018,10,31,10,45,935.0,69.5,2.45,24.8,630.5,477.0,357.61
2018,10,31,11,0,941.0,70.0,2.5,25.2,648.0,516.49,389.79
2018,10,31,11,15,934.5,73.5,2.65,25.5,654.5,550.51,417.59
2018,10,31,11,30,928.0,77.0,2.8,25.8,661.0,581.64,442.61
2018,10,31,11,45,923.5,78.5,2.95,26.1,660.5,608.96,464.38
2018,10,31,12,0,919.0,80.0,3.1,26.4,660.0,633.31,483.59
2018,10,31,12,15,931.5,75.0,3.2,26.5,657.5,658.48,503.53
2018,10,31,12,30,944.0,70.0,3.3,26.6,655.0,681.01,521.36
2018,10,31,12,45,939.0,70.0,3.35,26.75,640.5,694.59,532.15
2018,10,31,13,0,934.0,70.0,3.4,26.9,626.0,704.87,540.41
2018,10,31,13,15,895.0,77.0,3.35,26.9,593.5,696.51,534.86
2018,10,31,13,30,856.0,84.0,3.3,26.9,561.0,688.3,529.63
2018,10,31,13,45,792.5,93.5,3.3,26.9,517.5,659.58,509.38
2018,10,31,14,0,729.0,103.0,3.3,26.9,474.0,630.13,488.38
2018,10,31,14,15,714.0,96.5,3.25,26.7,438.5,611.71,476.3
2018,10,31,14,30,699.0,90.0,3.2,26.5,403.0,590.75,462.07
2018,10,31,14,45,678.5,84.5,3.2,26.3,365.0,565.0,444.09
2018,10,31,15,0,658.0,79.0,3.2,26.1,327.0,537.32,424.24
2018,10,31,15,15,598.0,77.5,3.2,26.1,281.5,487.91,386.67
2018,10,31,15,30,538.0,76.0,3.2,26.1,236.0,438.61,348.28
2018,10,31,15,45,386.5,75.0,2.65,24.95,180.0,333.45,265.53
2018,10,31,16,0,235.0,74.0,2.1,23.8,124.0,230.3,182.37
2018,10,31,16,15,192.0,58.0,1.9,22.6,92.0,183.99,143.86
2018,10,31,16,30,149.0,42.0,1.7,21.4,60.0,139.84,105.29
2018,10,31,16,45,100.0,26.5,1.5,20.15,36.0,91.26,47.68
2018,10,31,17,0,51.0,11.0,1.3,18.9,12.0,32.01,0.0
2018,10,31,17,15,25.5,5.5,1.3,18.55,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,6,15,2.5,1.0,1.25,14.55,1.0,0.0,0.0
2018,11,1,6,30,5.0,2.0,1.2,14.9,2.0,1.91,0.0
2018,11,1,6,45,2.5,10.0,1.15,15.25,10.0,9.53,0.0
2018,11,1,7,0,0.0,18.0,1.1,15.6,18.0,16.7,7.56
2018,11,1,7,15,24.5,30.5,1.35,16.65,35.0,28.19,18.69
2018,11,1,7,30,49.0,43.0,1.6,17.7,52.0,37.35,27.05
2018,11,1,7,45,44.0,53.5,1.9,18.8,63.5,45.93,34.7
2018,11,1,8,0,39.0,64.0,2.2,19.9,75.0,57.43,44.69
2018,11,1,8,15,196.5,94.0,2.35,20.6,162.0,71.93,57.16
2018,11,1,8,30,354.0,124.0,2.5,21.3,249.0,89.99,72.46
2018,11,1,8,45,348.0,142.0,2.65,22.0,277.5,130.67,90.34
2018,11,1,9,0,342.0,160.0,2.8,22.7,306.0,164.9,114.34
2018,11,1,9,15,293.0,178.0,2.85,23.35,310.5,191.45,136.82
2018,11,1,9,30,244.0,196.0,2.9,24.0,315.0,213.13,156.29
2018,11,1,9,45,251.0,210.5,2.95,24.6,340.0,241.99,179.42
2018,11,1,10,0,258.0,225.0,3.0,25.2,365.0,271.38,202.88
2018,11,1,10,15,387.0,210.0,3.05,25.75,430.0,319.59,238.55
2018,11,1,10,30,516.0,195.0,3.1,26.3,495.0,376.23,281.39
2018,11,1,10,45,554.5,187.5,3.2,26.85,518.0,410.74,308.77
2018,11,1,11,0,593.0,180.0,3.3,27.4,541.0,448.12,338.07
2018,11,1,11,15,728.0,137.5,3.3,27.85,587.5,501.21,378.95
2018,11,1,11,30,863.0,95.0,3.3,28.3,634.0,560.3,424.02
2018,11,1,11,45,868.0,94.0,3.35,28.7,637.0,589.16,446.19
2018,11,1,12,0,873.0,93.0,3.4,29.1,640.0,615.43,466.2
2018,11,1,12,15,896.5,84.5,3.35,29.3,641.0,642.99,487.12
2018,11,1,12,30,920.0,76.0,3.3,29.5,642.0,668.3,506.17
2018,11,1,12,45,913.0,76.5,3.3,29.7,627.0,680.81,515.77
2018,11,1,13,0,906.0,77.0,3.3,29.9,612.0,690.07,523.02
2018,11,1,13,15,862.5,85.5,3.25,29.9,579.5,680.21,516.49
2018,11,1,13,30,819.0,94.0,3.2,29.9,547.0,670.67,510.05
2018,11,1,13,45,746.5,105.5,3.1,29.9,502.0,639.98,488.04
2018,11,1,14,0,674.0,117.0,3.0,29.9,457.0,605.26,463.03
2018,11,1,14,15,668.0,108.0,2.9,29.75,425.0,590.7,453.7
2018,11,1,14,30,662.0,99.0,2.8,29.6,393.0,573.54,442.23
2018,11,1,14,45,642.5,93.0,2.65,29.4,356.5,548.5,424.51
2018,11,1,15,0,623.0,87.0,2.5,29.2,320.0,521.58,405.07
2018,11,1,15,15,578.5,81.5,2.5,29.2,276.5,477.95,372.64
2018,11,1,15,30,534.0,76.0,2.5,29.2,233.0,433.96,339.07
2018,11,1,15,45,550.0,62.0,1.8,27.75,199.0,415.31,324.31
2018,11,1,16,0,566.0,48.0,1.1,26.3,165.0,393.67,305.07
2018,11,1,16,15,481.5,41.0,1.1,25.45,122.5,325.65,250.08
2018,11,1,16,30,397.0,34.0,1.1,24.6,80.0,261.68,194.59
2018,11,1,16,45,255.5,23.5,1.1,23.8,47.5,165.04,78.51
2018,11,1,17,0,114.0,13.0,1.1,23.0,15.0,60.1,0.0
2018,11,1,17,15,57.0,6.5,1.05,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,6,15,30.5,3.5,0.9,16.1,3.0,0.0,0.0
2018,11,2,6,30,61.0,7.0,0.9,16.3,6.0,0.0,0.0
2018,11,2,6,45,226.0,17.0,0.85,16.45,33.5,16.2,0.0
2018,11,2,7,0,391.0,27.0,0.8,16.6,61.0,21.75,11.13
2018,11,2,7,15,492.5,34.5,0.95,17.45,104.5,26.58,17.19
2018,11,2,7,30,594.0,42.0,1.1,18.3,148.0,34.22,24.24
2018,11,2,7,45,529.0,58.5,1.3,19.15,173.5,43.23,32.29
2018,11,2,8,0,464.0,75.0,1.5,20.0,199.0,54.7,42.31
2018,11,2,8,15,590.0,72.0,1.6,20.9,259.0,49.79,37.9
2018,11,2,8,30,716.0,69.0,1.7,21.8,319.0,53.7,41.1
2018,11,2,8,45,779.0,65.5,1.85,22.65,368.0,93.91,46.85
2018,11,2,9,0,842.0,62.0,2.0,23.5,417.0,145.45,77.66
2018,11,2,9,15,860.0,64.0,2.15,24.25,454.5,194.09,114.62
2018,11,2,9,30,878.0,66.0,2.3,25.0,492.0,243.34,155.46
2018,11,2,9,45,890.5,67.5,2.4,25.8,523.0,291.12,196.52
2018,11,2,10,0,903.0,69.0,2.5,26.6,554.0,338.52,237.26
2018,11,2,10,15,907.0,72.0,2.6,27.1,577.5,383.71,276.15
2018,11,2,10,30,911.0,75.0,2.7,27.6,601.0,427.4,313.02
2018,11,2,10,45,906.5,79.0,2.8,28.1,615.0,466.68,345.73
2018,11,2,11,0,902.0,83.0,2.9,28.6,629.0,503.51,375.68
2018,11,2,11,15,911.5,81.5,2.95,28.9,640.0,539.57,404.48
2018,11,2,11,30,921.0,80.0,3.0,29.2,651.0,573.71,431.23
2018,11,2,11,45,929.0,77.5,3.1,29.5,654.5,603.89,454.78
2018,11,2,12,0,937.0,75.0,3.2,29.8,658.0,631.64,476.19
2018,11,2,12,15,913.0,81.0,3.25,29.85,644.0,645.96,487.78
2018,11,2,12,30,889.0,87.0,3.3,29.9,630.0,656.5,496.49
2018,11,2,12,45,704.0,137.5,3.35,30.0,561.0,608.84,461.37
2018,11,2,13,0,519.0,188.0,3.4,30.1,492.0,546.92,415.43
2018,11,2,13,15,537.0,174.5,3.4,30.0,479.0,553.41,421.92
2018,11,2,13,30,555.0,161.0,3.4,29.9,466.0,557.8,426.57
2018,11,2,13,45,665.0,124.0,3.45,29.75,470.0,601.97,461.6
2018,11,2,14,0,775.0,87.0,3.5,29.6,474.0,635.29,488.68
2018,11,2,14,15,674.0,103.0,3.45,29.25,422.5,586.33,453.06
2018,11,2,14,30,573.0,119.0,3.4,28.9,371.0,533.75,414.59
2018,11,2,14,45,616.5,98.5,3.4,28.55,346.5,535.13,417.87
2018,11,2,15,0,660.0,78.0,3.4,28.2,322.0,532.05,417.28
2018,11,2,15,15,678.0,66.5,3.4,28.2,289.5,519.38,408.05
2018,11,2,15,30,696.0,55.0,3.4,28.2,257.0,500.7,393.6
2018,11,2,15,45,557.0,58.0,2.55,26.65,201.5,412.32,324.66
2018,11,2,16,0,418.0,61.0,1.7,25.1,146.0,325.24,255.02
2018,11,2,16,15,282.0,50.5,1.55,24.0,101.0,229.63,177.97
2018,11,2,16,30,146.0,40.0,1.4,22.9,56.0,135.31,99.8
2018,11,2,16,45,107.5,25.0,1.25,21.8,33.5,90.84,34.83
2018,11,2,17,0,69.0,10.0,1.1,20.7,11.0,38.18,0.0
2018,11,2,17,15,34.5,5.0,1.1,20.2,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.4,13.4,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,13.8,4.0,0.0,0.0
2018,11,3,6,45,73.0,17.5,1.35,14.25,21.5,16.68,0.0
2018,11,3,7,0,110.0,30.0,1.3,14.7,39.0,24.66,12.96
2018,11,3,7,15,226.5,43.0,1.45,15.85,77.5,33.14,22.88
2018,11,3,7,30,343.0,56.0,1.6,17.0,116.0,42.42,31.48
2018,11,3,7,45,382.0,67.5,1.7,18.15,153.0,50.1,38.4
2018,11,3,8,0,421.0,79.0,1.8,19.3,190.0,57.48,44.83
2018,11,3,8,15,465.0,89.5,1.9,20.1,233.0,63.87,50.28
2018,11,3,8,30,509.0,100.0,2.0,20.9,276.0,70.7,55.96
2018,11,3,8,45,593.5,97.0,2.05,21.7,326.5,102.07,60.31
2018,11,3,9,0,678.0,94.0,2.1,22.5,377.0,141.79,82.09
2018,11,3,9,15,720.0,94.5,2.35,23.35,419.0,185.61,114.13
2018,11,3,9,30,762.0,95.0,2.6,24.2,461.0,236.66,154.94
2018,11,3,9,45,846.0,79.5,2.8,25.05,510.0,282.8,191.98
2018,11,3,10,0,930.0,64.0,3.0,25.9,559.0,339.04,237.76
2018,11,3,10,15,937.5,64.5,3.1,26.5,583.0,384.21,276.89
2018,11,3,10,30,945.0,65.0,3.2,27.1,607.0,428.05,314.16
2018,11,3,10,45,949.5,66.0,3.35,27.7,623.5,469.54,348.81
2018,11,3,11,0,954.0,67.0,3.5,28.3,640.0,509.08,381.07
2018,11,3,11,15,956.0,68.0,3.6,28.6,649.5,545.26,410.41
2018,11,3,11,30,958.0,69.0,3.7,28.9,659.0,578.99,437.28
2018,11,3,11,45,949.0,71.5,3.8,29.25,657.0,605.48,458.23
2018,11,3,12,0,940.0,74.0,3.9,29.6,655.0,628.72,476.38
2018,11,3,12,15,909.0,81.5,3.95,29.75,638.5,640.45,486.01
2018,11,3,12,30,878.0,89.0,4.0,29.9,622.0,648.13,492.5
2018,11,3,12,45,868.5,90.0,4.1,30.0,606.5,659.08,501.63
2018,11,3,13,0,859.0,91.0,4.2,30.1,591.0,669.8,510.37
2018,11,3,13,15,889.0,80.0,4.15,30.05,580.5,684.95,522.82
2018,11,3,13,30,919.0,69.0,4.1,30.0,570.0,699.88,534.66
2018,11,3,13,45,864.0,77.0,4.1,29.95,528.0,675.73,518.25
2018,11,3,14,0,809.0,85.0,4.1,29.9,486.0,652.81,502.26
2018,11,3,14,15,776.0,82.5,3.95,29.65,445.0,626.28,483.98
2018,11,3,14,30,743.0,80.0,3.8,29.4,404.0,597.33,463.67
2018,11,3,14,45,591.5,97.5,3.7,29.15,340.0,515.21,402.19
2018,11,3,15,0,440.0,115.0,3.6,28.9,276.0,427.75,335.54
2018,11,3,15,15,325.5,112.0,3.6,28.9,222.5,348.34,273.96
2018,11,3,15,30,211.0,109.0,3.6,28.9,169.0,262.67,206.18
2018,11,3,15,45,183.5,91.0,2.6,27.25,136.5,223.22,175.26
2018,11,3,16,0,156.0,73.0,1.6,25.6,104.0,184.28,143.62
2018,11,3,16,15,123.0,55.5,1.5,24.45,76.0,144.01,110.12
2018,11,3,16,30,90.0,38.0,1.4,23.3,48.0,105.02,75.88
2018,11,3,16,45,55.5,22.5,1.35,22.15,27.5,62.46,16.34
2018,11,3,17,0,21.0,7.0,1.3,21.0,7.0,15.32,0.0
2018,11,3,17,15,10.5,3.5,1.3,20.65,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,4,6,15,15.0,2.5,0.4,15.95,2.0,0.0,0.0
2018,11,4,6,30,30.0,5.0,0.4,16.1,4.0,0.0,0.0
2018,11,4,6,45,54.5,17.0,0.35,16.3,19.5,16.2,0.0
2018,11,4,7,0,79.0,29.0,0.3,16.5,35.0,23.84,11.64
2018,11,4,7,15,290.0,39.0,0.25,17.15,85.0,30.08,20.13
2018,11,4,7,30,501.0,49.0,0.2,17.8,135.0,37.76,27.37
2018,11,4,7,45,495.0,60.0,0.2,18.5,166.5,44.94,33.9
2018,11,4,8,0,489.0,71.0,0.2,19.2,198.0,51.78,39.93
2018,11,4,8,15,469.5,89.0,0.25,19.9,229.0,63.66,50.15
2018,11,4,8,30,450.0,107.0,0.3,20.6,260.0,75.1,59.78
2018,11,4,8,45,515.0,109.5,0.35,21.25,306.0,106.25,66.67
2018,11,4,9,0,580.0,112.0,0.4,21.9,352.0,144.32,88.12
2018,11,4,9,15,567.0,126.0,0.6,22.95,378.0,186.04,120.19
2018,11,4,9,30,554.0,140.0,0.8,24.0,404.0,225.34,152.59
2018,11,4,9,45,557.5,148.0,1.0,25.05,428.5,262.37,183.33
2018,11,4,10,0,561.0,156.0,1.2,26.1,453.0,298.97,213.7
2018,11,4,10,15,540.5,171.0,1.4,26.65,467.5,332.82,242.45
2018,11,4,10,30,520.0,186.0,1.6,27.2,482.0,364.2,268.59
2018,11,4,10,45,638.0,155.5,1.75,27.8,529.0,412.44,305.41
2018,11,4,11,0,756.0,125.0,1.9,28.4,576.0,465.71,346.04
2018,11,4,11,15,722.5,136.5,2.05,28.6,573.0,489.22,365.52
2018,11,4,11,30,689.0,148.0,2.2,28.8,570.0,508.84,381.69
2018,11,4,11,45,803.5,117.0,2.35,29.0,609.5,566.24,425.45
2018,11,4,12,0,918.0,86.0,2.5,29.2,649.0,624.37,469.3
2018,11,4,12,15,935.5,81.5,2.65,29.25,650.0,652.88,491.44
2018,11,4,12,30,953.0,77.0,2.8,29.3,651.0,678.97,511.88
2018,11,4,12,45,946.0,76.5,2.95,29.35,635.0,691.0,522.11
2018,11,4,13,0,939.0,76.0,3.1,29.4,619.0,699.65,529.94
2018,11,4,13,15,916.0,77.0,3.2,29.2,590.0,696.0,529.23
2018,11,4,13,30,893.0,78.0,3.3,29.0,561.0,688.9,526.02
2018,11,4,13,45,851.5,78.0,3.4,28.85,518.5,668.85,513.18
2018,11,4,14,0,810.0,78.0,3.5,28.7,476.0,642.26,495.52
2018,11,4,14,15,804.5,74.0,3.5,28.35,445.5,632.36,490.12
2018,11,4,14,30,799.0,70.0,3.5,28.0,415.0,619.6,482.34
2018,11,4,14,45,807.5,66.0,3.55,27.6,386.0,613.14,479.23
2018,11,4,15,0,816.0,62.0,3.6,27.2,357.0,603.62,473.43
2018,11,4,15,15,764.0,59.5,3.6,27.2,307.5,555.65,437.27
2018,11,4,15,30,712.0,57.0,3.6,27.2,258.0,507.05,399.68
2018,11,4,15,45,634.5,53.5,3.1,25.65,208.5,446.49,352.76
2018,11,4,16,0,557.0,50.0,2.6,24.1,159.0,384.82,303.06
2018,11,4,16,15,426.0,42.5,2.25,22.75,112.5,293.56,228.43
2018,11,4,16,30,295.0,35.0,1.9,21.4,66.0,208.98,154.73
2018,11,4,16,45,175.5,21.5,1.6,20.05,37.5,120.84,22.7
2018,11,4,17,0,56.0,8.0,1.3,18.7,9.0,30.51,0.0
2018,11,4,17,15,28.0,4.0,1.25,18.1,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.1,12.25,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.2,12.7,3.0,0.0,0.0
2018,11,5,6,45,116.5,13.0,1.3,13.1,20.0,12.39,0.0
2018,11,5,7,0,204.0,22.0,1.4,13.5,37.0,17.33,6.45
2018,11,5,7,15,370.0,31.0,1.55,14.25,83.5,23.74,14.8
2018,11,5,7,30,536.0,40.0,1.7,15.0,130.0,29.95,20.74
2018,11,5,7,45,433.5,54.5,1.9,15.75,142.0,40.17,29.99
2018,11,5,8,0,331.0,69.0,2.1,16.5,154.0,50.0,38.75
2018,11,5,8,15,280.5,92.5,2.25,17.4,174.0,65.88,52.62
2018,11,5,8,30,230.0,116.0,2.4,18.3,194.0,87.06,70.83
2018,11,5,8,45,350.0,119.5,2.6,19.2,255.0,103.71,70.76
2018,11,5,9,0,470.0,123.0,2.8,20.1,316.0,139.92,90.55
2018,11,5,9,15,667.5,91.5,3.0,20.95,392.5,170.36,105.24
2018,11,5,9,30,865.0,60.0,3.2,21.8,469.0,226.66,144.3
2018,11,5,9,45,877.0,62.5,3.45,22.65,500.0,274.16,185.73
2018,11,5,10,0,889.0,65.0,3.7,23.5,531.0,321.31,227.1
2018,11,5,10,15,898.0,66.0,3.75,24.0,555.0,365.5,266.0
2018,11,5,10,30,907.0,67.0,3.8,24.5,579.0,408.6,303.27
2018,11,5,10,45,913.5,67.5,3.85,25.0,596.0,448.86,337.52
2018,11,5,11,0,920.0,68.0,3.9,25.5,613.0,487.4,369.58
2018,11,5,11,15,923.0,68.0,3.9,25.75,622.0,521.84,398.07
2018,11,5,11,30,926.0,68.0,3.9,26.0,631.0,553.96,424.16
2018,11,5,11,45,926.5,68.5,3.95,26.3,632.5,582.74,447.2
2018,11,5,12,0,927.0,69.0,4.0,26.6,634.0,608.8,467.79
2018,11,5,12,15,924.5,69.0,3.95,26.7,627.5,629.73,484.4
2018,11,5,12,30,922.0,69.0,3.9,26.8,621.0,647.61,498.53
2018,11,5,12,45,916.5,69.0,3.9,26.9,606.5,660.49,508.97
2018,11,5,13,0,911.0,69.0,3.9,27.0,592.0,670.16,516.97
2018,11,5,13,15,903.0,68.5,3.85,26.95,570.0,674.44,521.15
2018,11,5,13,30,895.0,68.0,3.8,26.9,548.0,675.5,522.94
2018,11,5,13,45,884.5,66.5,3.75,26.85,519.5,670.59,520.34
2018,11,5,14,0,874.0,65.0,3.7,26.8,491.0,662.58,515.48
2018,11,5,14,15,857.5,63.0,3.65,26.6,456.0,647.03,505.31
2018,11,5,14,30,841.0,61.0,3.6,26.4,421.0,628.73,492.9
2018,11,5,14,45,817.5,59.0,3.5,26.15,381.0,603.4,474.89
2018,11,5,15,0,794.0,57.0,3.4,25.9,341.0,580.54,458.13
2018,11,5,15,15,718.0,59.0,3.4,25.9,290.5,524.03,415.01
2018,11,5,15,30,642.0,61.0,3.4,25.9,240.0,471.24,373.56
2018,11,5,15,45,531.5,58.5,2.7,24.7,188.5,392.12,311.0
2018,11,5,16,0,421.0,56.0,2.0,23.5,137.0,316.4,249.4
2018,11,5,16,15,297.0,45.5,1.8,22.25,95.0,227.83,176.94
2018,11,5,16,30,173.0,35.0,1.6,21.0,53.0,150.31,109.57
2018,11,5,16,45,107.5,21.5,1.4,19.75,30.5,89.65,2.23
2018,11,5,17,0,42.0,8.0,1.2,18.5,8.0,24.66,0.0
2018,11,5,17,15,21.0,4.0,1.2,18.05,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,6,15,14.0,2.0,0.8,13.1,1.5,0.0,0.0
2018,11,6,6,30,28.0,4.0,0.8,13.3,3.0,0.0,0.0
2018,11,6,6,45,185.5,15.0,0.75,13.5,27.0,14.3,0.0
2018,11,6,7,0,343.0,26.0,0.7,13.7,51.0,21.48,8.43
2018,11,6,7,15,468.0,33.0,0.7,14.55,94.5,25.83,16.53
2018,11,6,7,30,593.0,40.0,0.7,15.4,138.0,33.0,23.38
2018,11,6,7,45,565.0,52.0,0.75,16.25,169.0,38.46,28.43
2018,11,6,8,0,537.0,64.0,0.8,17.1,200.0,46.32,35.43
2018,11,6,8,15,627.5,67.0,0.9,18.0,254.5,46.7,35.68
2018,11,6,8,30,718.0,70.0,1.0,18.9,309.0,47.28,36.04
2018,11,6,8,45,789.0,66.0,1.1,19.75,360.0,84.82,43.42
2018,11,6,9,0,860.0,62.0,1.2,20.6,411.0,136.05,71.39
2018,11,6,9,15,878.5,64.0,1.25,21.4,448.5,185.25,107.5
2018,11,6,9,30,897.0,66.0,1.3,22.2,486.0,235.06,148.22
2018,11,6,9,45,909.5,67.5,1.4,22.95,517.5,283.37,189.67
2018,11,6,10,0,922.0,69.0,1.5,23.7,549.0,331.26,231.0
2018,11,6,10,15,931.0,70.0,1.55,24.3,573.5,376.9,270.22
2018,11,6,10,30,940.0,71.0,1.6,24.9,598.0,421.36,307.67
2018,11,6,10,45,945.5,72.0,1.7,25.45,615.5,462.98,342.27
2018,11,6,11,0,951.0,73.0,1.8,26.0,633.0,502.75,374.58
2018,11,6,11,15,953.5,73.5,1.85,26.35,642.0,538.53,403.28
2018,11,6,11,30,956.0,74.0,1.9,26.7,651.0,571.9,429.52
2018,11,6,11,45,956.5,74.0,2.0,27.05,652.0,601.11,452.44
2018,11,6,12,0,957.0,74.0,2.1,27.4,653.0,627.51,472.9
2018,11,6,12,15,953.5,74.5,2.15,27.55,646.0,649.11,489.74
2018,11,6,12,30,950.0,75.0,2.2,27.7,639.0,667.55,504.11
2018,11,6,12,45,943.5,74.5,2.3,27.9,623.5,679.84,514.17
2018,11,6,13,0,937.0,74.0,2.4,28.1,608.0,688.78,521.78
2018,11,6,13,15,928.5,73.5,2.45,28.05,585.5,693.1,526.31
2018,11,6,13,30,920.0,73.0,2.5,28.0,563.0,694.1,528.47
2018,11,6,13,45,907.0,71.0,2.6,28.0,532.5,687.18,525.15
2018,11,6,14,0,894.0,69.0,2.7,28.0,502.0,677.06,519.47
2018,11,6,14,15,876.5,67.5,2.7,27.75,466.0,661.53,509.79
2018,11,6,14,30,859.0,66.0,2.7,27.5,430.0,647.58,500.9
2018,11,6,14,45,833.5,63.5,2.7,27.3,388.5,620.46,482.15
2018,11,6,15,0,808.0,61.0,2.7,27.1,347.0,591.11,461.28
2018,11,6,15,15,771.5,58.0,2.7,27.1,302.0,552.53,432.44
2018,11,6,15,30,735.0,55.0,2.7,27.1,257.0,512.72,401.64
2018,11,6,15,45,664.5,51.0,1.95,25.25,208.5,451.75,354.13
2018,11,6,16,0,594.0,47.0,1.2,23.4,160.0,396.82,308.84
2018,11,6,16,15,427.0,41.0,1.25,22.3,110.5,289.18,222.88
2018,11,6,16,30,260.0,35.0,1.3,21.2,61.0,191.19,138.32
2018,11,6,16,45,143.5,21.0,1.3,20.05,34.0,103.61,0.0
2018,11,6,17,0,27.0,7.0,1.3,18.9,7.0,17.54,0.0
2018,11,6,17,15,13.5,3.5,1.3,18.55,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,7,6,15,15.0,1.5,0.35,15.85,1.0,0.0,0.0
2018,11,7,6,30,30.0,3.0,0.4,16.0,2.0,0.0,0.0
2018,11,7,6,45,62.0,14.5,0.4,16.1,17.0,13.82,0.0
2018,11,7,7,0,94.0,26.0,0.4,16.2,32.0,21.46,7.12
2018,11,7,7,15,163.5,41.0,0.45,16.75,63.0,33.33,22.6
2018,11,7,7,30,233.0,56.0,0.5,17.3,94.0,42.68,31.52
2018,11,7,7,45,341.5,63.0,0.55,17.9,138.0,47.0,35.66
2018,11,7,8,0,450.0,70.0,0.6,18.5,182.0,51.6,39.82
2018,11,7,8,15,466.5,84.0,0.7,19.25,219.5,60.38,47.43
2018,11,7,8,30,483.0,98.0,0.8,20.0,257.0,69.16,54.86
2018,11,7,8,45,661.5,79.5,0.9,20.7,328.0,83.23,46.3
2018,11,7,9,0,840.0,61.0,1.0,21.4,399.0,130.49,67.83
2018,11,7,9,15,865.5,61.5,1.25,22.2,437.5,178.34,102.21
2018,11,7,9,30,891.0,62.0,1.5,23.0,476.0,227.45,141.95
2018,11,7,9,45,903.0,64.5,1.75,23.8,507.5,276.04,183.65
2018,11,7,10,0,915.0,67.0,2.0,24.6,539.0,324.23,225.38
2018,11,7,10,15,924.0,68.0,2.15,25.05,563.5,369.45,264.73
2018,11,7,10,30,933.0,69.0,2.3,25.5,588.0,413.5,302.48
2018,11,7,10,45,938.0,69.5,2.4,25.95,604.5,454.08,336.72
2018,11,7,11,0,943.0,70.0,2.5,26.4,621.0,492.76,368.67
2018,11,7,11,15,945.0,70.5,2.6,26.65,630.0,527.94,397.56
2018,11,7,11,30,947.0,71.0,2.7,26.9,639.0,560.69,424.0
2018,11,7,11,45,947.0,71.5,2.75,27.15,640.0,589.79,447.08
2018,11,7,12,0,947.0,72.0,2.8,27.4,641.0,616.09,467.67
2018,11,7,12,15,944.5,71.5,2.85,27.45,634.0,636.98,484.43
2018,11,7,12,30,942.0,71.0,2.9,27.5,627.0,654.76,498.73
2018,11,7,12,45,936.5,70.5,3.0,27.5,612.0,667.49,509.54
2018,11,7,13,0,931.0,70.0,3.1,27.5,597.0,676.93,517.91
2018,11,7,13,15,923.5,69.0,3.1,27.45,574.5,681.25,522.27
2018,11,7,13,30,916.0,68.0,3.1,27.4,552.0,682.28,524.23
2018,11,7,13,45,904.5,66.5,3.15,27.35,523.0,676.87,521.71
2018,11,7,14,0,893.0,65.0,3.2,27.3,494.0,668.3,516.84
2018,11,7,14,15,876.5,62.5,3.2,27.05,458.0,652.24,506.65
2018,11,7,14,30,860.0,60.0,3.2,26.8,422.0,633.35,494.16
2018,11,7,14,45,836.5,58.0,3.15,26.55,381.5,608.03,476.38
2018,11,7,15,0,813.0,56.0,3.1,26.3,341.0,585.06,459.7
2018,11,7,15,15,777.0,52.5,3.1,26.3,296.0,546.26,430.33
2018,11,7,15,30,741.0,49.0,3.1,26.3,251.0,506.29,399.04
